Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,17.9,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,42.6,24.97
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,86.61,68.35
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,122.27,101.34
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,152.66,128.93
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,183.44,156.3
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,210.47,179.75
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,237.72,202.83
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,260.83,221.83
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,283.71,240.27
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,337.12,285.36
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,403.83,340.03
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,419.72,351.16
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,434.62,361.65
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,435.65,361.58
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,423.93,351.69
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,335.84,278.53
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,238.72,196.73
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,266.31,220.3
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,292.92,242.41
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,231.68,191.26
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,166.82,136.7
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,181.53,149.46
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,195.57,161.4
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,219.44,181.73
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,234.69,194.6
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,159.2,131.41
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,86.94,70.06
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,79.8,64.11
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,72.7,58.05
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,64.22,50.85
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,55.8,43.58
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,35.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,27.81
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,19.45
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.0
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.73
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,105.17,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,254.23,174.45
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,336.53,277.56
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,422.42,356.75
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,485.24,413.54
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,549.74,469.55
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,600.32,510.51
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,650.34,547.95
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,684.72,572.16
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,723.0,598.65
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,750.32,616.7
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,774.9,632.39
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,792.39,642.17
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,806.6,649.55
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,813.51,653.87
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,816.83,655.76
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,813.22,652.76
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,805.97,647.29
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,792.26,638.35
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,775.04,626.91
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,752.01,610.07
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,725.74,590.79
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,693.49,566.69
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,658.45,539.22
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,618.48,507.52
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,576.37,473.21
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,529.54,433.53
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,481.4,391.74
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,429.01,345.55
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,376.46,297.93
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,320.83,246.89
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,266.09,195.9
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,208.71,143.51
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,155.07,96.06
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,100.89,53.64
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,54.18,24.56
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,19.2,9.68
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,13.34,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.67,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,112.96,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,271.24,185.62
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,354.15,291.8
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,440.26,370.65
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,502.76,426.59
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,566.76,481.35
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,547.68,466.92
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,526.28,449.6
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,531.65,453.18
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,528.2,449.07
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,615.31,518.93
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,693.92,577.66
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,695.1,575.23
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,696.58,573.87
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,762.36,623.13
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,821.97,666.45
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,816.98,660.92
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,808.38,653.58
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,719.99,587.73
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,623.18,512.48
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,624.33,513.76
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,620.79,510.44
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,582.87,479.88
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,544.42,448.78
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,504.2,415.2
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,464.18,381.38
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,428.4,351.49
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,391.43,319.84
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,349.96,283.35
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,308.47,246.12
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,263.62,205.87
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,219.71,165.83
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,191.34,134.87
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,154.49,96.69
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,101.69,55.38
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,56.71,27.09
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.57,14.16
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,24.78,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,97.81,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,244.25,167.58
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,328.24,273.97
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,408.96,351.25
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,261.37,228.21
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,55.01,43.48
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,65.89,53.41
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,76.77,63.1
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,100.96,84.32
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,125.29,105.38
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,96.07,79.57
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,129.87,109.28
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,192.7,163.71
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,123.14,103.01
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.01
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,198.47,169.64
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,351.11,299.24
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,232.72,197.61
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,125.35,103.85
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,206.89,175.21
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,282.06,239.71
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,347.23,297.21
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,404.62,347.11
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,342.64,293.62
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,292.54,250.15
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,226.14,193.07
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,171.18,145.54
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,156.17,132.54
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,141.44,119.64
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,228.6,187.58
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,270.74,208.86
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,213.91,154.59
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,160.6,105.45
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,106.9,61.49
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,60.97,31.03
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,21.61,12.36
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.19,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,8.1,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,118.47,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,283.31,197.26
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,366.95,309.72
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,453.55,392.56
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,517.03,452.65
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,582.04,511.7
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,627.15,550.5
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,676.45,589.88
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,714.83,619.15
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,751.25,646.13
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,778.97,665.44
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,803.77,682.18
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,821.17,694.2
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,835.1,703.59
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,841.05,706.92
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,843.29,707.59
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,839.07,703.5
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,831.1,696.74
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,816.9,685.39
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,799.07,671.44
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,775.9,653.5
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,749.36,633.03
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,717.03,607.68
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,681.79,578.26
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,640.88,543.98
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,597.73,507.09
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,549.95,465.3
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,500.73,421.22
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,447.81,372.97
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,394.52,323.06
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,337.7,268.78
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,281.88,214.7
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,223.09,159.12
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,166.67,107.23
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,111.0,61.29
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,62.15,28.9
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,20.44,11.82
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.02,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,102.19,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,247.09,171.14
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,331.51,278.62
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,419.59,361.19
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,483.82,419.91
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,549.78,477.51
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,601.02,520.23
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,651.69,559.6
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,691.6,590.03
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,729.6,618.26
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,751.77,633.26
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,777.26,650.66
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,794.92,661.16
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,809.33,669.22
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,816.6,671.43
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,820.33,671.13
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,816.77,666.2
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,809.61,658.88
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,796.04,647.58
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,779.0,633.94
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,755.85,616.56
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,729.52,596.95
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,697.84,572.61
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,663.46,545.06
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,623.9,512.13
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,582.31,477.09
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,535.27,438.68
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,487.05,398.17
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,436.25,353.68
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,384.24,307.01
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,328.24,256.56
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,273.77,206.37
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,216.52,153.97
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,163.28,106.27
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,109.75,63.01
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,63.78,32.3
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,22.3,13.41
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.64,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,20.32,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,55.78,34.5
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,96.62,77.99
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,136.12,115.08
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,169.83,146.06
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,204.14,176.89
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,234.32,203.45
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,265.22,229.96
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,264.74,228.1
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,262.45,224.57
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,291.51,249.0
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,320.6,272.98
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,278.96,236.18
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,248.62,208.94
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,245.91,206.27
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,243.27,203.6
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,329.92,276.45
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,403.19,335.9
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,399.0,331.61
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,394.31,327.5
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,354.92,294.52
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,308.24,255.73
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,501.83,417.86
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,647.89,532.62
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,609.86,500.76
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,569.78,468.38
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,524.01,429.79
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,477.23,389.52
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,426.89,345.64
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,376.4,300.44
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,321.93,251.34
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,269.14,202.85
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,212.44,151.59
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,160.52,105.5
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,108.58,63.79
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,64.28,33.84
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,24.52,15.44
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.49,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,2.97
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,14.29
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,24.61
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,46.91,36.05
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,59.46,47.42
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,71.97,58.6
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,84.44,69.62
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,98.58,81.81
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,112.71,93.82
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,98.63,81.37
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,85.67,69.95
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,113.57,93.25
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,108.46,88.76
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,103.44,84.46
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,97.51,79.25
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.66,74.13
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,115.05,94.25
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,138.67,114.44
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,119.83,98.45
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,101.3,82.73
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.46
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,159.99,128.85
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,247.43,192.25
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,196.36,145.87
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,148.66,104.04
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,102.87,67.03
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,64.92,40.08
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,30.2,20.29
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.43,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.48,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.62,8.34
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,41.26,29.52
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,61.72,48.2
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,85.47,69.59
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,117.58,98.0
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,139.95,117.78
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,162.76,137.66
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,131.48,109.84
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,110.44,90.8
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,115.24,94.8
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,120.18,98.86
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,150.72,124.74
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,181.49,150.4
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,130.15,106.66
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,82.06,65.41
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,153.52,126.7
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,237.78,197.1
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,220.16,182.05
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,213.29,176.25
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,163.64,134.35
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,116.08,93.94
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,201.08,166.59
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,279.81,232.05
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,308.69,256.23
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,325.64,270.35
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,224.56,186.11
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,125.42,102.47
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,114.65,93.65
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,103.98,84.68
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,91.97,74.62
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,80.06,64.5
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,67.32,53.39
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,54.69,42.23
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,42.19,31.06
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,19.86
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,10.64
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,98.47,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,240.07,162.23
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,322.91,263.07
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,410.03,343.33
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,473.0,399.96
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,537.8,455.8
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,588.18,498.6
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,638.07,538.61
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,455.65,386.95
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,220.3,183.59
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,503.58,427.81
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,765.24,637.49
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,458.14,389.25
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,94.21,74.79
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,343.32,290.35
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,579.12,484.56
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,687.59,574.14
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,781.65,648.0
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,541.33,453.79
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,280.95,232.33
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,205.46,169.32
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,128.93,104.33
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,112.56,90.77
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,96.47,77.33
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,362.09,307.61
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,568.21,476.22
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,523.49,437.08
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,477.73,397.1
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,429.88,353.82
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,381.19,308.82
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,327.53,259.42
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,274.63,210.01
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,220.35,159.46
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,168.66,112.19
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,115.75,68.4
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,69.83,36.15
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,27.57,18.3
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.09,1.9
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,121.28,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,290.48,204.18
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,374.18,312.22
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,461.58,393.88
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,524.64,452.16
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,589.08,509.16
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,634.1,546.47
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,683.23,584.35
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,722.01,614.21
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,758.69,641.89
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,736.09,622.91
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,701.51,595.07
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,769.59,646.6
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,842.19,699.48
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,848.41,701.73
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,850.93,702.04
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,847.19,697.85
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,839.69,691.06
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,761.4,632.08
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,679.61,569.71
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,724.87,606.06
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,759.47,632.86
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,727.66,608.44
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,692.91,580.59
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,652.46,547.37
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,609.67,511.53
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,562.4,470.99
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,513.6,428.15
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,461.15,381.14
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,408.21,332.43
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,351.32,279.38
