Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.77,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,5.55,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,10.18,3.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,14.82,7.73
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,19.93,12.5
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,25.04,17.24
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,29.69,21.52
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,34.35,25.75
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,68.06,56.29
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,105.17,89.53
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,103.79,88.09
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,102.69,86.94
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,150.31,129.44
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,198.91,172.28
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,139.09,119.08
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,82.94,68.83
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,104.97,88.39
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,127.22,108.02
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,98.91,82.89
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,71.71,58.7
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,100.28,84.14
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,129.56,110.08
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,83.4,69.16
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,39.05,29.55
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,46.96,36.72
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,54.88,43.9
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,61.41,49.74
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,67.94,55.6
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,79.67,66.23
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,91.46,76.94
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,82.46,68.99
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,73.51,61.04
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,63.22,51.9
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,52.99,42.68
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,42.75,33.24
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,32.5,23.71
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,22.73,14.57
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,12.97,5.78
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,6.48,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,13.46,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,29.64,18.8
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,55.85,43.86
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,88.32,73.85
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,115.64,99.24
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,143.21,124.57
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,166.93,145.87
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,191.04,167.14
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,164.91,143.0
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,130.31,111.16
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,123.43,104.69
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,117.22,98.83
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,70.75,57.55
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,27.87,19.3
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,117.06,98.68
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,213.5,182.77
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,196.57,167.59
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,180.15,153.02
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,205.29,175.04
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,230.12,196.66
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,248.23,212.34
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,256.3,219.42
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,214.94,183.55
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,183.84,156.45
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,177.93,151.75
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,172.09,147.08
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,202.85,174.54
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,226.13,195.08
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,237.97,205.75
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,240.5,207.62
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,213.0,182.69
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,186.42,158.44
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,216.21,174.5
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,212.67,156.24
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,155.49,104.29
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,104.19,62.22
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,55.05,30.77
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,26.63,18.02
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,12.92,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,147.03,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,313.15,253.44
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,393.5,340.18
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,479.85,420.41
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,546.11,480.49
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,613.8,539.03
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,666.84,581.28
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,718.93,620.36
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,760.68,651.02
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,800.17,679.21
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,823.53,692.6
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,850.15,708.06
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,869.52,719.2
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,885.36,727.5
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,893.48,730.55
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,897.82,730.91
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,895.5,725.24
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,889.34,716.96
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,876.64,704.9
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,860.23,690.45
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,733.77,596.43
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,598.71,490.53
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,683.56,558.77
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,742.95,603.42
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,702.4,569.55
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,662.09,536.61
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,613.64,497.33
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,563.61,455.99
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,509.19,410.67
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,454.33,363.68
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,396.65,313.64
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,339.62,262.62
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,278.86,207.56
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,220.74,154.52
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,161.98,103.43
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,108.5,60.95
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,57.34,29.49
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,26.93,18.05
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,11.94,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,36.14,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,79.2,60.2
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,117.82,98.1
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,156.96,134.36
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,191.43,166.02
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,226.43,197.45
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,257.36,224.64
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,288.79,251.67
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,333.57,289.41
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,391.74,337.09
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,382.55,327.66
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,384.11,327.24
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,478.68,406.01
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,561.77,473.16
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,615.13,514.5
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,654.03,544.57
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,664.91,552.45
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,673.27,558.57
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,703.54,582.81
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,724.08,598.76
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,710.09,586.88
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,693.01,572.72
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,656.72,543.59
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,619.3,513.43
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,590.09,490.16
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,558.21,464.2
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,512.45,426.56
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,466.92,388.43
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,402.16,333.34
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,341.88,281.79
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,300.18,245.2
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,259.81,209.0
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,216.38,169.78
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,174.61,131.85
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,132.45,94.9
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,93.84,63.05
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,56.4,36.47
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,30.37,21.3
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,15.26,2.35
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,105.66,2.48
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,219.81,175.51
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,298.06,252.76
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,383.37,329.89
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,450.3,389.12
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,519.54,448.05
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,575.86,494.1
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,632.2,538.58
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,676.09,571.47
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,718.45,601.93
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,652.73,548.19
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,577.4,485.68
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,600.2,502.47
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,621.19,516.95
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,676.18,560.28
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,735.85,604.69
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,725.97,595.35
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,713.3,584.24
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,698.98,572.17
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,682.33,558.36
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,678.4,555.42
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,670.75,549.46
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,641.69,525.44
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,610.91,500.07
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,579.35,474.31
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,545.88,446.69
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,493.12,404.0
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,440.35,360.9
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,364.35,298.81
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,294.83,241.78
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,258.47,211.4
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,223.28,181.72
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,188.66,151.67
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,155.12,122.2
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,120.82,92.68
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,89.14,66.13
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,59.42,42.91
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,36.0,26.22
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,18.82,5.65
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,36.54,1.21
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,79.38,60.45
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,121.62,100.53
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,164.78,139.96
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,209.4,180.17
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,256.01,221.32
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,305.57,264.38
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,345.93,299.05
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,399.59,344.21
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,454.8,389.71
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,451.9,385.06
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,446.15,378.24
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,538.4,455.08
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,646.88,541.48
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,549.89,459.64
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,452.06,376.89
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,526.1,437.46
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,585.63,484.54
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,673.9,556.26
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,748.64,614.15
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,733.95,602.45
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,718.92,591.32
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,689.57,568.95
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,657.9,543.64
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,605.33,500.99
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,552.47,457.77
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,526.99,437.36
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,496.34,411.7
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,405.15,335.29
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,321.63,265.44
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,283.76,232.61
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,247.3,200.29
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,208.27,165.14
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,169.92,130.3
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,131.43,96.45
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,94.6,65.55
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,59.14,39.24
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,31.81,22.76
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,21.1,8.42
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,9.53,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,76.9,16.75
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,156.9,125.74
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,199.94,169.47
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,256.07,220.96
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,303.94,263.23
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,353.38,305.04
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,413.81,354.81
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,465.36,395.84
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,446.83,377.99
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,437.03,367.21
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,440.55,367.94
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,441.81,366.65
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,480.51,396.41
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,518.85,424.94
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,530.75,434.2
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,541.29,442.7
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,541.79,443.75
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,540.98,443.78
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,504.62,413.97
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,457.67,376.2
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,417.6,343.81
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,378.81,312.14
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,469.02,387.67
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,548.15,451.14
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,562.35,463.34
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,570.23,470.31
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,528.28,435.07
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,485.48,398.96
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,394.76,324.25
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,316.97,260.07
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,279.79,228.68
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,244.13,197.76
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,206.67,164.58
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,169.93,131.63
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,131.69,98.21
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,95.98,68.16
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,61.95,42.39
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,33.32,24.23
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,22.28,10.28
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,137.92,46.13
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,286.57,232.75
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,364.59,309.74
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,443.78,382.38
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,510.82,441.35
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,579.76,499.35
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,633.38,543.26
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,686.49,585.37
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,729.96,619.03
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,771.58,650.78
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,597.53,508.75
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,384.93,326.27
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,474.87,402.18
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,552.97,466.18
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,731.81,613.61
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,879.54,726.14
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,879.58,724.61
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,875.85,721.31
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,863.92,711.64
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,848.31,699.4
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,827.94,683.98
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,804.05,665.97
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,773.7,642.76
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,740.3,617.21
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,701.5,586.39
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,660.2,552.25
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,614.08,513.91
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,566.18,473.2
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,514.3,427.49
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,461.53,379.9
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,404.86,328.11
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,348.24,275.36
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,288.9,219.26
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,231.42,164.81
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,172.44,111.92
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,118.13,67.05
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,65.6,32.58
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,27.06,18.79
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,18.94,8.69
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,11.44,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,141.43,58.27
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,294.09,239.71
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,371.48,314.46
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,454.82,388.79
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,519.43,444.91
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,585.78,499.99
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,637.91,541.44
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,689.43,581.0
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,731.62,611.72
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,765.4,635.42
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,794.85,656.0
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,821.52,674.33
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,841.88,687.9
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,858.91,699.04
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,868.09,705.06
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,873.61,708.6
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,871.73,705.59
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,866.12,700.07
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,854.54,691.29
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,839.31,680.0
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,817.99,663.42
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,793.28,644.44
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,762.94,622.19
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,729.6,597.66
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,690.93,568.04
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,649.84,534.95
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,604.52,497.32
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,557.5,457.52
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,505.78,413.18
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,453.31,367.05
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,397.51,317.29
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,341.6,266.24
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,282.57,212.1
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,226.34,160.28
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,169.09,109.68
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,116.61,66.66
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,65.62,33.12
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,27.83,19.31
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,18.14,8.49
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,12.39,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,126.3,59.47
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,255.95,208.68
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,332.93,281.85
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,416.59,356.58
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,482.05,413.67
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,549.87,470.43
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,603.05,513.56
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,656.14,554.15
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,697.35,583.61
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,741.69,614.87
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,773.33,637.02
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,802.35,657.09
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,824.47,670.97
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,843.45,682.5
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,781.33,634.47
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,708.77,577.85
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,723.29,588.8
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,734.71,596.8
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,711.73,577.37
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,682.5,553.63
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,651.93,528.81
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,620.49,503.18
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,682.54,554.04
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,720.65,585.06
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,638.4,519.55
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,556.17,453.54
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,526.44,429.35
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,492.91,401.21
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,444.05,359.86
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,396.01,318.46
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,348.1,277.01
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,302.35,236.63
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,252.47,191.86
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,204.49,148.59
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,163.9,109.6
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,117.74,68.22
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,68.01,35.63
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,30.77,21.31
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,21.73,11.34
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,14.3,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,109.54,55.67
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,223.17,179.01
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,296.74,247.19
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,378.16,318.93
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,446.27,377.61
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,517.3,436.6
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,348.33,295.17
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,119.14,96.38
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,428.0,361.91
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,713.03,585.73
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,570.44,469.33
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,391.01,319.97
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,452.12,369.16
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,526.99,426.84
