Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,683.83,552.7
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,829.41,661.02
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,829.29,658.76
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,825.71,655.08
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,815.57,647.71
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,802.07,638.01
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,782.56,623.06
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,759.89,605.86
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,730.92,584.68
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,699.26,561.29
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,661.79,532.16
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,622.34,500.96
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,486.21,391.39
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,366.31,293.79
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,412.93,330.9
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,433.25,343.45
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,379.48,296.84
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,325.79,249.52
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,270.39,199.97
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,217.94,153.0
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,163.69,106.61
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,114.85,67.64
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,68.17,36.89
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,32.38,22.38
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.89,13.2
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.61,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,126.93,71.84
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,218.13,176.76
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,290.1,243.58
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,369.76,314.16
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,434.15,369.91
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,500.83,425.58
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,554.67,468.88
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,608.65,510.93
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,391.49,331.0
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,118.05,95.27
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,129.32,104.94
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,140.61,114.17
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,162.76,132.33
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,184.97,150.32
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,160.7,129.87
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,137.32,110.24
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,173.62,140.16
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,210.11,169.71
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,190.76,153.6
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,171.93,138.04
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,162.28,130.13
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,152.83,122.38
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,162.59,130.55
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,172.24,138.6
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,152.74,122.64
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,133.62,106.97
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,140.23,112.65
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,146.77,118.26
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,133.14,107.14
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,119.64,96.1
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,108.61,87.21
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,97.65,78.28
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,172.78,135.03
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,216.11,159.67
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,165.27,116.16
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,120.22,79.92
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,76.77,48.89
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,41.04,30.59
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,29.69,18.62
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.84,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.25
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.31
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,4.74
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.15
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.12
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.82,67.86
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.46
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,103.91,80.31
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,108.18,83.86
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,112.44,87.45
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,100.94,78.13
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.54,68.88
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.92
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,20.4
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,16.05
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,11.66
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,7.62
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.97
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.03
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,33.15,22.25
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,53.05,40.07
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,72.36,57.25
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,92.62,74.98
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,112.96,92.47
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,132.42,109.15
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,152.2,125.87
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,348.23,294.32
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,533.24,444.78
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,576.3,477.16
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,618.8,509.65
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,545.27,448.85
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,468.33,385.05
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,458.38,376.1
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,447.44,366.03
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,333.72,273.12
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,224.68,182.28
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,346.66,283.56
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,466.25,378.21
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,445.78,360.53
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,425.42,343.87
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,353.39,286.59
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,294.07,238.64
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,307.75,250.69
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,319.33,260.56
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,264.97,216.75
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,214.22,175.51
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,180.07,147.51
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,151.61,124.01
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,137.4,112.29
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,123.58,100.84
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,108.75,88.41
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,94.05,75.95
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,78.58,62.79
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,63.27,49.53
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,48.15,36.21
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.29,24.24
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,12.11
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,83.9,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,214.84,149.73
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,335.63,281.86
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,407.78,352.46
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,492.17,430.13
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,561.0,491.35
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,631.53,551.36
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,685.31,594.73
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,738.26,636.31
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,776.89,664.37
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,819.84,695.31
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,851.01,716.16
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,879.15,734.47
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,900.28,747.67
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,917.88,758.25
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,927.12,764.02
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,932.48,767.11
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,931.02,763.88
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,925.59,757.94
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,912.9,747.32
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,896.35,734.06
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,875.04,717.82
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,850.03,698.96
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,818.13,674.58
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,783.03,648.09
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,742.66,616.4
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,699.64,580.53
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,652.11,542.09
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,602.65,501.11
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,548.48,454.38
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,493.4,405.69
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,435.15,353.48
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,377.08,300.02
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,314.7,241.71
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,254.86,185.21
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,193.94,129.84
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,137.13,81.23
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,81.55,41.88
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.12,25.67
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,23.46,14.95
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,15.78,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,8.58,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,104.78,73.54
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,195.85,163.65
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,247.39,212.4
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,302.2,262.14
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,346.87,300.97
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,392.4,338.87
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,439.78,376.82
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,487.62,413.63
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,581.09,485.84
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,675.01,552.96
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,594.78,486.26
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,498.33,407.0
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,606.08,491.71
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,702.82,562.95
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,821.34,646.67
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,919.59,712.86
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,849.5,663.4
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,773.49,611.43
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,833.44,655.49
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,884.54,690.96
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,862.27,674.44
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,836.57,656.64
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,805.55,635.47
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,771.45,612.08
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,731.14,583.81
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,688.55,551.72
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,641.82,516.72
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,594.82,480.35
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,507.32,410.87
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,426.75,345.55
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,403.86,323.16
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,372.23,291.34
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,311.86,236.55
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,253.53,183.14
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,194.22,130.56
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,139.44,84.55
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,82.83,44.41
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,37.54,28.52
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,25.95,17.12
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.19,0.81
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.07
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,12.97
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,22.46
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,31.9
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.6,41.63
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,63.9,51.66
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,110.21,92.74
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,158.01,134.35
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,181.92,154.36
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,217.93,184.35
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,198.92,167.38
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,191.84,160.66
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,218.36,182.78
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,257.56,215.11
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,221.28,184.12
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,198.21,164.27
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,207.99,172.17
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,217.7,179.93
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,246.77,204.35
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,286.35,237.2
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,291.54,241.51
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,296.37,245.65
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,317.45,263.4
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,336.92,279.63
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,308.28,255.74
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,280.74,232.88
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,275.62,228.91
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,269.5,223.93
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,276.89,230.19
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,275.59,228.66
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,239.69,198.55
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,205.93,170.14
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,178.97,146.95
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,152.55,123.91
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,125.48,100.32
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,99.3,77.61
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,73.24,55.75
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,49.09,39.16
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,34.45,24.78
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,19.15,3.48
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,96.43,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,215.27,162.02
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,313.64,261.69
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,388.63,330.11
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,469.25,400.02
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,343.58,295.56
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,164.71,139.54
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,245.75,210.72
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,319.52,273.28
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,222.53,188.81
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,128.01,105.19
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,184.33,154.23
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,373.97,309.84
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,264.27,218.56
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,151.13,123.06
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,132.25,107.32
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,113.85,91.78
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,339.38,283.58
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,558.49,458.54
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,401.99,331.05
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,244.71,200.51
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,167.98,137.62
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.31,75.56
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,134.78,110.19
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,175.35,144.47
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,111.9,90.91
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,89.5,72.17
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,128.93,106.1
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,108.53,88.78
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,88.36,71.61
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,78.97,63.65
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,69.63,55.63
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,118.8,87.9
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,138.33,92.52
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,88.59,55.78
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,49.21,34.35
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,32.35,23.05
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.76,5.57
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,11.91,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.83,11.99
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,36.93,26.68
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,55.89,44.09
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,74.43,61.02
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,92.13,76.84
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,109.72,92.28
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,182.26,157.26
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,249.18,216.28
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,270.07,233.23
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,290.65,249.76
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,451.14,389.15
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,605.03,517.95
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,621.52,528.44
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,635.97,537.88
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,579.05,489.12
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,519.88,438.46
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,313.91,266.68
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,102.15,83.02
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.46,74.95
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.79,77.97
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,108.73,89.17
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,157.87,131.63
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,207.17,173.79
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,216.04,181.53
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,224.39,188.89
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,213.26,179.58
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,202.28,170.42
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,150.61,126.25
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,100.71,83.15
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,174.75,147.49
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,233.49,196.34
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,202.25,168.28
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,172.4,141.54
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,140.84,113.45
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,110.62,86.88
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,81.16,61.98
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,53.8,40.82
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,36.48,27.19
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,20.79,7.81
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,11.44,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,45.9,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,119.65,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,219.66,173.75
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,317.98,271.81
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,395.06,343.91
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,477.5,417.84
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,539.49,472.63
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,602.66,526.48
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,657.61,570.15
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,712.15,611.48
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,753.3,642.55
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,798.12,676.13
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,831.38,700.05
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,861.84,721.72
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,879.42,733.84
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,893.44,743.45
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,904.44,750.95
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,911.82,755.89
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,910.92,754.79
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,906.32,751.14
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,896.36,743.9
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,882.74,734.44
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,764.58,643.57
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,642.79,543.69
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,540.42,458.79
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,446.04,378.63
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,354.28,301.33
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,262.23,222.44
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,377.55,323.95
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,467.03,399.63
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,423.04,361.1
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,379.77,323.04
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,277.95,235.59
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,193.63,164.08
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,252.22,205.68
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,267.37,202.35
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,206.97,145.58
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,150.63,95.47
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,94.72,52.88
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,45.3,27.8
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,26.23,18.19
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,19.48,8.09
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,68.37,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,167.18,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,268.72,216.66
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,372.22,320.61
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,448.0,392.32
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,528.05,464.5
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,591.49,519.98
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,655.86,572.83
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,708.46,613.28
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,760.0,651.71
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,794.5,677.25
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,833.13,705.81
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,864.28,726.41
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,892.37,744.48
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,912.11,757.78
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,928.27,768.53
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,937.68,774.37
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,943.21,777.54
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,942.06,774.58
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,936.94,768.92
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,925.32,759.66
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,909.83,747.73
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,887.36,729.82
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,861.28,709.38
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,829.82,685.91
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,795.13,660.0
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,754.84,629.98
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,711.99,596.46
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,664.31,556.86
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,614.7,514.89
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,561.07,469.0
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,506.52,421.07
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,448.16,368.65
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,389.23,314.36
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,327.57,256.4
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,267.75,199.53
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,206.9,143.32
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,149.92,93.13
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,93.4,50.58
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,44.35,25.93
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,27.47,19.29
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.12,10.08
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
