Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,116.95,84.19
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,211.42,169.75
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,285.15,235.48
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,367.66,306.82
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,442.08,368.63
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,518.8,429.85
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,502.81,415.09
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,479.69,393.99
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,613.87,500.72
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,767.12,614.41
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,813.95,646.04
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,859.2,676.88
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,826.71,650.83
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,779.03,612.55
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,886.78,691.73
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,984.67,759.94
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,1002.87,770.15
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,1017.55,778.52
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1023.28,781.58
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1016.51,776.2
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1012.06,771.52
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1003.9,764.41
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,988.66,753.35
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,969.89,740.01
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,947.17,724.37
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,914.52,701.81
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,881.19,678.79
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,845.16,653.77
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,803.08,624.28
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,759.17,592.66
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,711.96,558.14
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,663.4,521.8
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,609.55,479.74
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,555.53,436.56
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,498.22,390.36
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,441.62,343.41
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,382.42,292.69
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,324.95,242.44
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,266.68,191.89
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,212.04,144.94
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,157.24,100.24
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,106.65,64.85
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,60.81,48.07
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.17,40.36
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,42.25,31.18
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.89,21.25
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,16.09,1.9
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,56.4,38.38
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,97.33,75.2
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,142.49,114.55
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,190.22,155.53
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,238.68,196.4
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,300.83,247.28
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,305.21,249.32
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,316.44,256.39
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,324.82,261.06
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,318.41,254.03
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,428.63,341.14
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,544.74,429.46
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,450.59,353.55
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,350.67,273.08
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,236.34,184.18
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,121.45,92.52
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,375.05,294.02
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,616.84,473.24
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,684.76,521.67
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,737.64,560.08
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,750.3,568.26
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,761.01,575.37
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,661.1,501.36
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,553.37,420.82
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,652.29,497.69
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,740.8,564.33
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,716.5,546.54
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,690.69,528.28
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,596.15,457.72
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,510.13,392.48
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,515.48,397.97
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,511.14,395.49
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,476.0,368.93
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,440.19,341.51
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,393.59,305.73
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,349.07,271.02
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,341.36,261.19
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,310.98,229.65
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,244.05,176.39
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,196.78,141.4
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,155.75,109.31
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,119.57,84.15
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,81.64,66.09
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,65.98,52.44
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,49.94,37.99
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,33.29,22.67
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,17.14,3.66
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.93,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,110.9,83.04
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,210.12,171.15
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,281.65,235.22
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,361.12,304.49
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,429.82,362.86
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,506.55,425.67
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,569.14,474.76
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,633.13,523.29
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,688.77,563.63
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,744.18,601.85
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,790.32,631.99
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,835.01,660.38
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,869.87,681.45
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,902.11,700.4
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,693.38,542.29
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,435.75,339.98
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,446.76,348.13
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,457.39,354.59
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,600.98,463.4
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,742.61,564.93
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,730.61,553.83
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,717.22,543.25
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,678.04,513.7
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,628.81,477.34
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,604.11,459.12
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,579.35,440.65
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,536.38,409.08
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,494.85,378.47
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,477.38,366.12
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,459.46,353.19
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,391.86,303.2
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,332.53,258.83
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,283.67,221.83
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,236.79,185.78
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,173.81,136.74
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,112.32,87.69
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,70.77,53.77
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,28.8,18.77
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,39.03,27.6
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,49.27,36.47
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,41.8,30.21
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,34.35,23.91
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,27.37,19.03
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,20.39,12.72
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.89,6.73
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.75
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.62,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.33,1.47
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,12.5,5.19
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,16.68,8.88
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,21.79,13.31
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,26.91,17.67
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,53.93,40.8
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,81.35,63.9
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,83.08,64.96
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,84.88,66.13
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,78.26,60.39
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,71.74,54.78
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,162.27,129.34
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,256.72,204.44
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,215.52,170.78
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,175.34,138.21
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,188.44,148.65
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,201.51,158.89
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,229.38,180.79
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,257.18,202.34
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,230.91,181.08
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,205.04,160.34
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,227.42,178.12
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,249.6,195.52
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,223.32,174.95
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,197.4,154.66
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,198.76,155.94
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,200.05,157.12
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,173.08,135.69
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,146.58,114.53
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,128.25,100.07
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,110.07,85.6
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,101.63,78.86
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,93.23,72.12
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,66.14,49.85
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,39.07,27.34
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,50.7,37.25
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,62.35,47.18
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,54.41,40.72
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,46.47,34.2
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,39.94,28.73
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,33.42,23.19
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,26.9,18.69
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,20.39,12.77
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.36,7.19
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.6
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,33.29,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,93.7,29.96
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,178.5,136.67
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,271.26,219.63
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,346.34,286.42
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,429.02,357.38
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,498.87,415.73
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,569.39,472.64
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,453.2,375.21
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,274.9,224.49
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,367.26,299.23
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,452.67,365.79
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,689.39,553.8
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,901.72,707.45
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,941.7,731.53
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,979.04,754.77
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,1006.31,771.94
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1030.14,786.82
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,1047.49,797.35
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1061.0,805.43
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1066.44,807.83
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1067.87,807.77
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1062.5,802.11
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1053.12,793.96
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1037.65,783.39
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1018.32,770.36
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,993.07,753.39
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,964.3,734.06
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,930.2,710.51
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,892.93,684.77
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,850.35,655.69
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,805.18,624.57
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,755.65,590.95
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,704.15,552.93
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,648.65,509.84
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,591.97,464.68
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,531.95,416.25
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,469.76,364.59
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,406.34,309.85
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,343.97,254.65
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,280.57,198.43
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,219.73,144.83
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,159.44,95.17
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,103.6,56.46
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,46.79,36.29
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,40.07,30.33
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,34.27,24.89
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.19,18.91
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.74,3.87
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,40.74,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,112.44,52.37
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,197.88,156.32
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,291.96,241.38
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,368.66,310.62
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,452.49,383.65
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,521.64,441.48
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,593.65,499.38
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,656.7,547.82
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,717.03,591.25
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,770.66,628.47
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,823.03,663.94
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,869.36,694.94
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,913.61,723.94
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,949.09,745.3
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,981.59,764.38
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,999.23,772.56
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1021.85,784.27
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1037.06,790.8
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1048.54,794.91
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1054.2,796.69
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1055.99,796.05
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1050.36,789.18
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1040.87,779.99
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1025.67,768.67
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1006.76,755.07
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,983.04,737.66
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,955.74,718.04
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,922.28,695.14
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,885.75,670.22
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,843.99,641.7
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,799.59,611.26
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,750.57,577.03
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,699.68,539.23
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,644.87,498.16
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,588.25,454.6
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,528.43,407.3
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,468.59,358.45
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,406.31,306.22
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,345.01,253.32
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,282.1,198.83
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,221.92,146.81
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,158.8,95.2
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,103.51,56.87
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,51.48,40.38
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,44.16,33.89
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,37.66,27.84
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,30.83,21.2
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.65,8.54
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,39.03,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,108.41,59.87
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,192.52,153.12
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,285.64,236.78
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,361.49,304.05
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,444.4,374.46
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,515.38,432.26
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,589.83,490.19
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,652.1,537.4
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,711.62,579.85
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,766.65,617.17
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,820.77,652.98
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,865.97,682.21
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,909.08,709.6
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,943.63,730.71
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,975.16,749.64
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,992.22,759.6
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1014.23,773.16
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,1027.11,779.57
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,1036.21,783.62
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1040.73,785.79
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1041.46,785.62
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1033.7,778.93
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1022.21,769.98
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1006.35,759.68
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,986.94,747.09
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,959.82,727.93
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,929.68,706.78
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,895.79,684.03
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,863.7,662.47
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,818.35,631.71
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,771.61,599.63
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,722.84,564.88
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,672.69,528.17
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,617.18,485.3
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,560.91,440.86
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,497.73,390.16
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,434.76,338.16
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,359.1,276.47
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,297.99,227.4
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,257.91,188.98
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,204.12,137.5
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,155.27,99.38
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,115.09,73.78
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,69.93,56.86
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.44,46.74
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.62,36.78
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.29,26.07
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.73,11.37
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.58,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,16.71,5.62
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,43.6,30.66
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,75.8,58.87
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,108.93,87.78
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,143.05,117.14
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,177.3,146.09
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,212.73,175.45
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,185.8,151.57
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,148.57,118.98
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,204.9,165.04
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,275.41,221.27
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,302.99,242.62
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,330.55,263.9
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,328.6,260.91
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,326.24,257.71
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,386.68,304.54
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,447.39,350.63
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,516.28,402.48
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,570.65,442.73
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,672.47,520.42
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,759.43,585.64
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,603.48,465.91
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,450.4,346.38
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,412.97,318.02
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,376.34,289.83
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,391.97,301.96
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,406.79,313.33
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,414.03,318.96
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,420.32,323.88
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,373.25,287.97
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,327.96,253.33
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,323.18,250.37
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,317.84,246.95
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,371.69,289.74
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,413.12,321.46
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,300.66,234.74
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,202.06,158.07
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,149.63,116.75
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,98.26,75.57
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,129.8,101.18
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,156.39,122.31
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,132.83,103.43
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,110.22,85.53
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,88.26,72.08
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,72.95,58.67
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,54.74,42.3
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,36.3,25.55
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.25,10.39
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.15,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.91,4.11
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,31.56,20.2
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,50.36,36.39
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,72.86,55.63
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,95.08,74.4
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,120.42,95.65
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,146.44,117.21
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,122.2,96.64
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,99.16,77.04
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,201.26,161.07
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,302.42,241.91
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,254.38,201.74
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,196.64,153.99
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,206.15,160.99
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,215.71,167.93
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,308.82,241.13
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,392.65,305.59
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,404.84,313.69
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,416.81,321.75
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,309.79,239.24
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,198.78,152.45
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,200.9,154.11
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,202.96,155.61
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,344.62,265.61
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,478.56,366.27
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,509.44,389.53
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,546.06,417.07
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,428.66,328.89
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,318.47,244.6
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,339.22,261.07
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,353.23,272.1
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,319.42,246.72
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,286.72,222.11
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,259.26,201.05
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,234.06,181.69
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,187.94,146.04
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,143.17,110.99
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,159.85,124.68
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,174.73,136.75
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,148.74,116.32
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,123.99,96.87
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,107.42,83.62
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,91.0,70.29
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,74.34,59.5
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,58.24,45.45
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,43.26,32.04
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,18.18
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.23,6.78
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.05
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,25.99,16.14
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,39.03,27.64
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,55.84,42.3
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,72.62,56.73
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,84.53,66.8
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,96.49,76.75
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,55.33,41.66
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,16.71,8.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,233.53,193.11
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,462.19,375.09
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,591.16,475.98
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,730.39,581.38
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,667.58,528.6
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,596.66,470.48
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,554.77,436.2
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,495.82,388.76
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,788.5,617.22
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,1035.21,790.7
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1041.54,793.2
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1044.08,795.79
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1042.88,794.87
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1037.76,791.33
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1022.82,782.19
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1004.15,770.5
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,981.83,756.24
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,955.76,739.27
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,922.7,716.91
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,886.49,692.16
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,722.43,569.35
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,566.3,444.58
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,652.09,518.17
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,700.89,560.57
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,646.5,516.92
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,590.72,471.39
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,531.56,422.42
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,472.1,371.68
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,410.25,316.94
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,345.62,258.77
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,282.59,201.81
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,221.79,147.24
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,161.18,96.31
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,104.68,56.13
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,51.47,40.56
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,38.62,29.06
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,34.08,24.8
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,29.35,20.13
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.1,10.42
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,61.13,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,165.9,120.81
