Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,246.23,201.83
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,339.93,287.65
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,414.57,356.16
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,495.12,427.32
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,561.03,483.31
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,632.71,541.77
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,694.48,588.02
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,756.3,632.54
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,809.78,669.65
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,861.99,704.99
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,898.92,728.01
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,940.31,753.98
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,975.25,774.81
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,1007.13,793.21
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,1031.33,806.03
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1051.94,816.32
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1066.3,822.31
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1076.78,825.75
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1080.32,824.04
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1079.85,819.78
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1073.3,812.84
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1062.75,803.5
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1045.87,790.15
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1025.17,774.48
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,999.67,755.79
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,970.55,734.83
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,935.96,711.6
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,898.2,686.21
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,854.52,657.1
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,808.26,625.93
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,758.71,591.7
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,707.19,553.65
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,651.19,510.22
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,594.04,464.77
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,534.25,416.6
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,474.23,366.68
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,411.57,313.24
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,346.8,256.77
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,283.85,201.2
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,223.26,147.84
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,162.94,97.67
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,106.93,58.08
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,49.85,32.0
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,40.12,30.59
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,35.23,26.07
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,30.11,21.09
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,20.92,11.49
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,74.88,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,170.29,125.01
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,247.26,199.84
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,336.76,279.87
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,409.57,344.58
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,485.34,409.33
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,553.96,464.99
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,624.94,520.2
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,685.36,563.9
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,745.85,606.44
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,798.75,642.32
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,843.62,671.65
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,887.03,700.2
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,928.12,726.92
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,961.4,747.91
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,991.61,766.71
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,1016.61,780.96
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,1038.08,792.79
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,1051.86,799.89
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1061.8,804.53
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1065.23,806.03
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1064.72,805.05
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1058.31,799.16
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1047.98,790.8
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1031.28,779.36
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1010.83,765.51
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,984.84,746.88
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,955.39,725.93
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,920.9,702.54
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,883.36,676.96
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,840.02,647.42
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,794.36,615.96
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,745.06,581.27
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,693.91,542.71
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,637.64,499.04
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,580.89,453.9
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,522.2,406.66
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,461.27,356.24
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,398.66,302.56
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,338.42,249.79
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,278.08,196.87
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,216.88,143.69
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,159.46,97.24
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,108.46,62.15
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,59.12,39.66
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,48.21,37.04
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,42.41,31.72
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.24,24.94
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,24.14,13.89
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.64,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,74.55,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,165.24,125.71
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,245.88,203.55
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,339.55,289.45
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,415.14,358.91
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,496.59,431.13
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,565.07,489.44
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,635.79,547.52
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,695.0,594.04
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,758.1,641.77
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,810.52,678.86
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,861.41,714.01
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,907.41,744.39
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,951.16,772.48
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,986.81,794.11
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,1010.89,807.12
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1036.32,822.59
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1058.29,835.6
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1073.12,842.44
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1084.14,846.74
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1088.27,847.89
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1088.44,846.51
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1082.66,839.66
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1072.94,830.33
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1056.9,818.35
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1037.09,803.95
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1012.81,785.6
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,984.84,764.83
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,949.73,740.16
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,911.51,713.32
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,869.11,682.2
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,823.87,649.03
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,773.34,613.07
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,720.9,572.91
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,665.1,529.55
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,607.95,483.94
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,547.0,434.62
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,483.66,381.78
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,420.06,326.48
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,357.35,270.41
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,293.42,212.94
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,231.89,157.72
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,170.84,105.82
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,109.76,60.97
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,55.28,36.51
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,44.03,34.83
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,38.89,29.96
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,33.51,24.61
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,23.48,14.3
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,12.85,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,80.62,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,178.17,137.8
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,253.91,210.58
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,340.98,289.98
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,413.78,355.38
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,492.09,422.95
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,558.49,477.6
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,626.8,531.71
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,684.21,574.53
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,745.05,618.29
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,798.4,655.33
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,850.55,690.79
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,894.28,719.49
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,935.74,746.25
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,962.38,760.82
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,993.75,778.75
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1018.21,793.1
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1039.2,805.12
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,1052.33,812.29
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1061.59,817.0
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1065.71,819.41
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1065.96,819.39
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1013.31,781.7
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,955.28,739.88
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,940.64,730.02
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,923.2,717.82
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,882.9,687.07
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,842.02,655.92
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,812.93,635.45
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,781.77,613.19
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,796.72,628.0
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,796.07,630.14
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,709.23,563.5
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,629.13,500.95
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,548.83,437.8
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,478.46,381.65
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,400.73,320.27
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,334.64,267.9
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,322.56,256.49
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,300.76,235.07
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,237.14,184.54
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,190.11,149.25
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,158.66,124.1
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,129.71,101.82
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,100.47,80.42
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,80.98,67.88
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,65.65,53.8
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,46.62,36.07
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,29.28,19.16
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,53.1,8.41
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,124.0,93.1
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,211.42,170.64
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,321.35,267.08
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,393.87,331.64
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,472.26,399.25
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,547.86,462.86
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,625.67,526.48
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,599.91,501.12
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,548.72,455.25
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,699.25,575.3
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,846.21,682.62
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,888.85,710.94
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,929.16,737.85
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,839.43,668.97
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,702.06,557.44
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,883.56,699.18
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1037.65,807.22
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,917.99,719.1
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,757.83,592.5
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,651.61,511.48
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,545.21,428.0
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,712.19,559.1
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,859.8,671.01
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,664.97,521.7
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,466.78,365.62
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,384.29,302.27
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,297.92,234.5
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,274.86,216.55
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,252.15,198.7
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,475.04,380.04
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,667.09,529.4
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,477.21,379.46
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,307.32,242.5
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,384.77,306.02
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,446.75,355.11
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,335.68,267.09
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,240.02,191.13
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,311.4,244.73
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,343.42,259.37
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,264.2,195.73
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,211.29,157.19
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,170.32,123.62
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,132.47,95.41
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,93.67,71.46
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,74.49,60.88
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.97,42.44
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,36.85,26.8
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.02,16.19
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.21,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,88.54,31.71
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,191.85,148.85
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,269.97,221.19
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,359.69,301.08
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,432.9,366.18
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,511.34,433.33
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,577.43,487.68
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,648.8,544.04
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,709.25,587.49
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,769.58,629.61
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,822.95,665.41
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,868.29,694.56
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,911.59,723.06
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,952.48,749.47
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,987.07,770.24
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1018.64,788.78
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1042.18,803.2
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1062.09,815.28
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1076.13,822.5
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1086.28,827.27
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1089.51,829.1
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1088.7,828.43
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1081.79,822.31
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1070.88,813.71
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1053.6,802.01
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1032.5,787.87
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,731.38,572.62
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,412.15,321.62
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,456.33,357.79
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,502.78,393.76
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,383.12,301.86
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,271.48,214.37
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,219.36,173.83
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,168.3,133.25
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,341.55,275.64
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,487.68,389.53
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,430.57,343.02
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,377.88,300.45
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,291.79,232.06
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,221.61,177.27
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,220.99,173.81
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,206.5,157.01
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,168.09,125.49
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,131.82,97.86
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,80.55,59.43
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,44.36,34.69
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,38.85,29.58
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,33.03,23.95
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.01,14.96
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.43,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,91.38,42.88
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,194.99,153.5
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,274.37,227.78
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,365.39,310.66
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,438.89,377.92
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,517.57,447.76
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,456.8,395.16
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,365.72,314.31
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,571.3,491.97
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,782.32,663.55
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,837.38,704.54
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,884.44,739.45
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,929.07,771.54
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,971.27,801.48
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,850.14,705.74
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,680.53,562.69
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,895.12,738.91
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1084.0,878.83
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1097.23,884.4
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1106.46,888.09
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1109.58,889.14
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1108.6,887.41
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1011.22,813.63
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,893.41,718.81
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,985.03,792.59
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1051.35,840.15
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1024.69,820.1
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,994.43,798.01
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,959.41,772.44
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,921.17,744.46
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,877.23,712.13
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,830.73,677.71
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,780.46,639.95
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,728.11,598.23
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,671.37,551.76
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,613.54,503.26
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,552.78,451.84
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,491.66,398.5
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,425.11,338.58
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,362.13,280.28
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,297.78,220.64
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,235.69,163.33
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,174.46,110.1
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,113.67,64.43
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,58.86,38.26
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,45.14,36.13
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,40.51,31.73
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,35.68,26.89
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,26.25,17.39
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.26,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,99.46,55.59
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,213.49,170.91
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,287.86,240.88
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,371.93,317.08
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,443.31,379.45
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,516.67,440.44
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,581.93,491.7
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,648.56,541.4
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,707.51,580.31
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,766.24,616.94
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,816.55,646.41
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,865.09,673.41
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,899.61,691.98
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,938.64,713.44
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,969.06,728.73
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,996.08,741.78
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,1019.12,757.04
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1038.69,770.38
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,1047.61,777.06
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1052.57,781.4
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1055.33,784.65
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1054.31,785.57
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1044.81,780.67
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1031.63,773.35
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1015.18,763.49
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,995.27,751.39
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,969.25,734.64
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,940.12,715.72
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,873.74,671.73
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,800.53,618.82
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,742.37,576.66
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,686.53,535.31
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,669.93,525.33
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,645.23,508.33
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,614.47,485.71
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,577.16,456.81
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,519.6,410.27
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,459.83,360.77
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,400.08,309.8
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,341.59,258.52
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,282.1,206.17
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,225.55,156.44
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,169.7,109.62
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,118.35,72.11
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,70.16,48.52
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,56.74,46.08
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,49.09,39.02
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.63,30.05
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.33,19.0
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.55,0.73
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,4.62
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,30.02,19.91
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,52.21,39.73
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,74.0,59.04
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,99.05,80.96
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,124.74,103.06
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,188.41,157.71
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,248.65,208.34
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,282.22,235.16
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,315.89,261.63
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,290.86,238.92
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,263.52,214.43
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,344.84,280.3
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,428.21,345.97
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,531.28,425.89
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,637.29,505.51
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,569.21,450.01
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,498.0,392.36
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,770.27,606.66
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1004.1,776.67
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1009.32,776.91
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1011.06,776.45
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,898.29,692.61
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,772.74,594.61
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,760.27,585.85
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,746.42,575.55
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,843.78,652.31
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,918.52,707.27
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,841.68,650.79
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,764.81,591.39
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,702.23,544.97
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,642.39,499.92
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,606.66,473.54
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,570.06,445.99
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,527.53,413.41
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,487.08,381.85
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,460.2,360.45
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,422.99,329.24
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,344.77,266.55
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,285.38,220.24
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,253.41,191.93
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,215.5,157.8
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,174.27,125.0
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,137.52,98.48
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,99.88,75.31
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,80.63,65.55
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,65.55,52.16
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,49.88,37.95
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,34.94,23.95
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,18.17,2.67
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,23.83,11.26
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,44.83,31.58
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,79.08,61.4
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,111.37,89.6
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,145.52,119.08
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,181.13,149.31
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,123.33,100.01
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,48.98
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,112.66,89.53
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,162.93,130.69
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,148.61,118.14
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,134.83,106.25
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,226.9,181.11
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,335.79,266.61
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,244.06,193.17
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,148.64,116.13
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,149.99,117.23
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,151.36,118.18
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,179.57,140.47
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,207.83,162.47
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,210.01,164.01
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,212.15,165.6
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,197.75,154.19
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,183.46,142.88
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,228.32,178.36
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,272.96,213.16
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,401.19,312.48
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,518.88,400.37
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,428.7,331.78
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,342.17,265.62
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,292.51,227.85
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,248.71,194.04
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,138.88,107.42
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,298.54,240.07
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,530.45,416.6
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,367.88,288.77
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,239.27,188.1
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,311.1,241.17
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,345.36,256.69
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,286.01,204.06
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,228.77,153.71
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,166.97,101.68
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,111.41,60.9
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,59.32,36.32
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,44.65,34.42
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,39.61,29.89
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,34.29,24.88
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,25.81,16.67
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.84,3.42
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,34.11,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,123.93,84.2
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,211.77,169.32
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,286.42,237.75
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,370.7,312.68
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,441.68,374.97
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,517.32,438.86
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,583.28,493.0
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,648.36,544.83
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,707.91,588.24
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,767.32,630.45
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,818.72,665.99
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,868.72,699.92
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,911.65,727.5
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,944.56,747.93
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,975.49,765.73
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,1003.11,780.94
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,1026.91,792.12
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1047.25,800.54
