Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,537.84,421.33
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,464.05,362.14
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,400.29,311.02
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,478.52,370.75
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,569.19,437.61
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,517.79,397.3
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,478.07,366.09
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,516.24,394.46
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,553.63,421.6
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,729.41,552.09
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,886.88,663.21
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,847.44,633.92
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,802.53,602.42
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,574.01,437.17
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,341.98,261.28
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,627.81,486.61
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,862.95,654.05
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,822.69,624.44
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,780.71,595.87
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,736.41,565.24
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,690.52,531.39
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,640.02,493.42
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,589.09,454.22
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,535.46,412.66
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,481.8,369.78
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,426.31,323.73
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,371.93,277.41
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,298.68,220.41
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,254.69,189.41
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,193.19,145.11
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,149.09,116.19
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,128.4,100.41
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,113.74,94.08
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,76.66,62.03
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,50.51,39.12
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,44.77,33.98
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,38.69,28.3
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.17,18.46
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.1
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,22.81,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,63.78,19.65
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,122.02,85.21
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,187.7,142.38
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,249.11,196.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,318.24,256.5
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,380.79,309.61
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,447.84,364.44
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,507.79,411.57
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,569.83,458.63
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,624.64,498.73
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,681.97,538.42
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,733.69,572.31
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,784.64,604.84
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,828.6,631.77
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,870.86,657.03
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,901.08,675.03
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,935.54,695.79
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,964.48,711.3
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,990.55,724.81
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1010.57,734.32
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1027.33,741.77
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1038.17,745.51
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1045.54,747.19
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1047.38,746.99
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1045.64,744.73
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1038.37,739.92
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1027.61,733.11
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1011.51,723.09
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,992.13,711.12
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,968.57,695.21
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,941.85,677.4
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,910.02,657.64
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,875.46,636.05
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,757.69,556.73
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,648.61,477.25
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,686.96,510.07
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,702.76,524.63
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,596.97,445.83
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,512.93,382.59
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,511.33,383.36
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,492.11,367.75
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,436.02,322.2
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,376.04,272.69
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,319.03,224.18
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,263.6,176.55
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,208.15,130.04
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,155.39,88.72
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,99.47,52.03
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,52.01,39.35
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,46.24,34.57
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,43.82,32.53
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,39.52,28.78
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,34.99,24.62
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.91,17.12
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.35,6.67
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,23.05,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,64.53,21.58
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,123.17,84.8
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,189.37,140.99
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,250.36,193.56
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,319.04,251.26
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,380.26,301.57
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,445.58,353.08
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,505.49,398.51
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,567.46,443.68
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,621.35,480.98
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,677.76,517.93
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,729.06,551.16
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,779.61,583.35
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,823.63,611.29
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,866.01,637.9
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,896.32,656.38
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,930.99,677.78
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,959.43,693.69
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,984.92,707.72
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1004.23,719.26
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1020.31,728.93
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1031.55,734.25
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1039.34,737.57
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1040.61,738.43
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1038.39,737.29
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1031.18,732.37
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1020.54,725.41
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1004.16,715.16
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,984.58,703.03
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,958.29,687.21
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,929.32,669.65
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,897.16,649.01
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,862.47,626.67
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,822.7,601.32
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,781.01,574.48
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,736.65,544.93
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,690.76,512.43
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,639.85,475.71
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,588.4,437.72
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,522.1,388.48
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,465.73,345.75
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,416.23,306.7
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,363.85,263.94
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,313.45,221.09
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,260.61,175.47
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,207.43,131.72
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,157.71,93.4
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,109.59,62.46
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,66.07,50.96
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,58.81,45.01
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,55.37,42.15
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.17,35.96
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.91,29.47
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.57,7.8
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,14.82,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,38.78,12.57
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,85.66,59.11
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,137.46,103.09
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,195.58,152.5
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,254.9,202.42
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,313.57,251.07
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,379.39,304.26
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,388.3,310.3
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,377.21,300.01
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,353.94,279.82
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,331.18,259.31
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,496.09,388.48
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,686.62,528.73
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,749.18,570.76
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,812.98,612.41
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,737.51,553.45
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,641.38,478.81
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,718.27,534.0
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,809.45,595.99
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,804.18,589.23
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,785.95,574.85
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,901.19,656.36
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,998.86,718.67
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,1000.73,718.39
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,999.34,717.09
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,888.57,641.69
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,766.2,553.22
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,867.72,629.75
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,949.08,685.63
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,923.41,667.48
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,895.37,648.79
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,864.3,630.22
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,831.01,610.02
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,740.47,545.73
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,658.17,485.07
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,612.72,452.99
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,569.73,422.08
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,579.17,431.94
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,569.63,426.36
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,518.76,387.46
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,468.22,348.07
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,416.34,306.7
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,365.34,265.0
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,313.16,222.17
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,263.16,180.68
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,213.06,139.59
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,165.79,103.04
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,120.84,73.9
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,79.75,62.53
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,69.06,53.74
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,62.4,48.15
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.15,41.0
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.51,33.26
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.67
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,18.72,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,52.85,19.79
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,104.27,71.97
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,161.95,120.94
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,218.1,169.22
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,281.66,223.05
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,338.83,270.85
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,404.23,323.65
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,462.72,369.38
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,523.69,415.52
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,578.13,455.47
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,633.33,494.87
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,683.28,530.25
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,732.95,563.78
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,777.42,591.94
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,820.77,618.86
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,853.05,637.12
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,887.43,656.52
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,917.16,672.92
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,944.38,687.51
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,964.44,698.73
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,981.54,708.11
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,992.57,712.27
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,1000.36,714.48
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,1002.33,715.12
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,1001.01,713.86
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,993.44,708.81
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,982.66,701.91
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,967.29,692.2
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,948.93,680.7
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,924.96,665.66
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,898.4,649.0
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,812.77,590.46
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,731.29,531.19
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,640.67,467.94
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,558.62,409.38
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,627.51,463.78
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,671.26,497.38
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,579.24,428.75
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,504.78,373.1
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,497.36,369.37
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,472.03,349.96
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,419.3,308.06
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,367.72,266.18
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,315.33,223.02
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,265.08,181.21
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,214.64,140.03
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,167.06,103.34
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,121.27,73.57
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,79.9,62.63
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,68.66,53.27
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,62.36,47.91
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.5,41.22
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.26,33.93
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.36,23.18
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.17
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,24.26,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,67.9,27.76
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,126.08,87.24
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,192.6,143.57
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,253.12,195.8
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,321.09,252.9
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,383.52,304.3
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,450.5,357.34
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,510.43,402.17
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,572.35,446.23
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,626.96,482.87
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,684.2,518.6
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,734.88,549.68
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,784.77,579.52
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,828.78,604.85
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,871.06,628.65
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,900.69,647.24
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,934.58,668.69
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,964.16,686.95
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,991.03,703.48
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1010.65,715.12
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1027.01,724.92
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,987.06,698.78
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,922.04,652.15
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,942.23,665.94
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,959.84,677.08
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,944.79,665.67
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,927.34,653.19
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,969.01,685.06
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,990.96,698.19
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,965.4,682.95
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,936.98,666.39
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,905.27,647.62
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,870.9,626.97
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,832.19,603.27
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,791.14,577.75
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,746.32,550.0
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,699.79,519.18
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,649.96,483.64
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,599.0,446.32
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,546.02,405.9
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,492.67,364.1
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,433.17,316.74
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,377.45,270.86
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,320.57,223.88
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,265.27,177.39
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,210.43,131.88
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,158.22,90.98
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,103.19,54.14
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,56.41,35.63
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,46.25,34.5
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,43.44,32.08
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,39.56,28.67
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,35.47,24.89
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.9,17.91
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.89,9.04
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.7
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.39
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,179.83,141.11
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,300.11,234.73
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,407.93,317.42
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,508.97,392.7
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,351.33,272.21
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,175.19,133.79
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,263.18,202.01
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,364.79,278.07
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,363.11,275.95
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,361.26,274.1
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,326.89,247.6
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,304.24,229.96
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,321.84,242.97
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,339.23,255.68
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,466.88,350.48
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,583.39,433.99
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,534.79,397.84
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,487.08,362.93
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,589.4,438.84
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,683.13,505.96
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,618.0,459.49
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,559.2,417.72
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,515.3,386.22
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,472.67,355.29
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,365.85,276.93
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,264.53,200.9
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,256.24,195.17
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,247.95,189.18
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,306.4,234.87
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,355.17,272.03
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,308.29,236.34
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,261.91,201.29
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,215.06,165.59
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,176.42,136.25
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,176.9,135.26
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,175.88,132.85
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,148.61,112.62
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,122.35,94.58
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,103.88,84.49
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,86.77,69.81
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,70.3,55.51
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,53.52,40.65
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.22,26.76
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.58
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,4.76
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,43.01,28.62
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,68.75,50.66
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,97.58,75.43
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,127.64,101.11
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,157.34,125.89
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,187.81,150.77
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,223.91,179.64
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,269.39,215.3
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,350.3,279.39
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,448.27,354.56
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,442.98,347.37
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,443.0,344.33
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,497.56,383.91
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,553.64,423.43
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,668.28,507.83
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,789.95,593.92
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,757.49,565.1
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,708.95,526.59
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,727.29,539.49
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,744.79,551.29
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,510.41,383.01
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,248.59,186.2
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,284.72,213.85
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,320.67,240.24
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,543.39,404.23
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,750.95,547.0
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,798.18,579.19
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,845.74,612.15
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,809.28,587.34
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,772.19,562.63
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,661.39,484.3
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,558.42,410.06
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,610.9,450.7
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,652.47,481.92
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,672.85,500.24
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,675.29,505.04
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,627.47,470.14
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,578.72,434.02
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,527.32,395.73
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,475.88,356.12
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,422.92,313.46
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,370.61,270.13
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,309.87,221.2
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,263.03,183.7
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,213.77,146.26
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,180.87,124.02
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,141.25,96.4
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,103.75,75.91
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,86.37,68.7
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,73.83,58.15
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,61.82,47.78
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,49.36,36.78
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.16
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.96
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,22.16,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,62.28,27.95
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,114.39,78.95
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,174.82,129.7
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,234.0,180.23
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,298.95,234.63
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,358.72,283.77
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,422.91,334.68
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,480.87,380.03
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,541.03,425.72
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,595.16,465.08
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,649.94,503.83
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,697.0,534.53
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,745.95,566.01
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,788.99,592.85
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,830.48,618.28
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,866.71,640.68
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,900.81,661.51
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,928.81,676.92
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,954.08,690.5
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,965.42,695.94
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,981.99,704.9
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,879.51,633.64
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,748.05,537.12
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,888.23,638.46
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,1001.99,710.73
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,915.28,652.89
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,806.03,575.53
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,695.12,499.55
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,575.15,415.42
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,758.2,550.68
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,903.85,648.89
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,873.49,628.16
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,840.73,607.71
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,803.25,584.53
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,763.86,559.81
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,720.75,530.96
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,676.25,500.02
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,627.91,465.66
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,578.94,429.95
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,528.08,391.89
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,477.25,352.73
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,421.04,308.59
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,369.03,266.36
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,315.56,222.59
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,264.03,179.78
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,213.15,138.0
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,165.79,101.27
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,119.74,70.73
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,78.19,52.46
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,65.88,50.91
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,61.36,47.08
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.88,40.73
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.04,33.82
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.97,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.43,12.33
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,19.91,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,52.52,23.52
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,106.69,73.97
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,164.84,122.7
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,220.17,169.82
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,282.93,222.32
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,345.66,273.71
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,410.8,325.48
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,468.49,369.95
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,528.53,414.76
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,583.07,454.14
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,638.47,493.01
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,688.43,527.53
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,738.03,560.57
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,781.04,587.47
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,819.27,610.78
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,767.51,571.29
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,690.88,512.18
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,830.57,612.35
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,948.84,687.05
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,968.16,696.55
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,984.44,705.17
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,996.04,710.15
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,1004.37,713.2
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,1005.86,712.86
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,1004.01,710.6
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,914.71,652.66
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,803.02,573.37
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,892.0,639.39
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,954.18,678.92
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,930.79,662.29
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,904.71,644.97
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,874.15,625.51
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,841.12,604.45
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,804.48,581.51
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,765.72,556.99
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,666.77,486.41
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,582.2,423.84
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,592.33,435.09
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,582.36,429.77
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,530.68,391.88
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,478.86,352.85
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,424.96,310.33
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,371.61,266.96
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,317.63,222.64
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,265.33,178.95
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,208.72,132.18
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,158.86,92.93
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,110.31,60.47
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,65.85,41.09
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,52.4,39.43
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,49.51,36.98
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,44.64,32.85
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,39.49,28.26
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.17,20.69
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.28
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,23.15,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,65.05,30.21
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,117.1,80.2
