Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,179.72,132.31
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,237.18,181.14
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,301.81,234.82
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,263.81,207.55
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,208.11,163.44
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,249.77,195.99
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,293.08,228.37
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,266.21,205.7
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,243.01,185.91
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,299.65,227.97
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,358.16,269.59
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,474.01,352.62
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,596.79,435.91
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,650.15,470.39
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,704.25,505.67
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,674.16,481.85
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,627.34,448.13
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,816.32,580.34
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,978.39,680.73
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,988.88,684.95
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,996.13,689.6
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,998.07,691.22
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,996.71,691.03
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,909.49,635.48
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,800.02,559.83
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,886.56,623.09
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,946.6,660.93
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,920.8,645.28
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,898.57,632.88
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,813.5,577.66
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,732.54,520.82
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,655.63,469.66
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,585.72,421.9
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,506.59,367.94
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,434.46,317.74
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,434.98,319.41
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,433.3,318.68
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,429.94,316.45
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,416.23,306.05
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,360.4,265.21
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,307.93,227.2
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,174.03,128.51
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.66
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,20.35,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,57.39,27.12
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,106.05,73.34
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,161.43,119.73
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,215.97,166.19
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,277.61,217.92
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,267.54,212.0
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,244.11,193.55
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,375.91,298.09
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,516.55,404.73
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,570.68,443.02
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,625.84,481.6
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,589.81,450.53
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,532.38,404.19
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,667.55,503.85
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,809.57,600.32
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,846.22,622.36
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,876.77,641.31
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,911.18,661.46
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,943.7,680.18
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,963.31,691.94
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,971.27,696.49
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,982.66,702.07
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,990.88,705.68
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,903.55,646.86
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,789.36,564.28
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,896.65,643.83
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,977.28,696.61
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,962.5,686.36
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,944.75,675.26
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,916.69,658.12
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,893.26,643.97
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,809.27,586.53
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,729.42,528.22
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,749.63,547.48
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,755.84,555.73
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,713.44,526.36
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,669.76,495.79
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,569.22,421.45
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,488.54,360.94
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,448.48,332.1
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,409.37,303.28
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,371.71,275.04
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,334.27,246.42
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,282.0,208.21
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,233.52,173.44
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,190.91,142.45
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,154.67,116.63
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,135.2,102.31
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,116.41,88.39
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,82.92,65.02
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,62.64,47.94
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.22,41.63
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.44,34.76
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.94
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.3,14.91
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,18.1,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,47.57,22.05
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,93.36,64.18
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,150.54,111.39
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,204.06,156.21
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,264.37,205.91
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,320.79,251.23
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,382.09,298.87
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,437.96,342.04
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,496.55,386.17
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,556.19,429.09
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,613.03,468.97
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,662.16,501.52
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,711.17,533.13
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,756.22,561.06
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,800.57,588.11
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,837.66,609.91
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,872.92,630.27
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,866.04,622.28
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,847.64,604.92
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,917.88,650.93
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,970.88,679.8
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,983.83,684.91
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,993.68,688.72
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,996.28,690.57
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,995.56,690.6
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,911.86,638.39
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,805.65,565.38
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,890.88,628.72
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,949.58,666.54
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,926.9,653.31
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,901.48,639.14
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,872.04,621.66
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,840.08,602.43
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,803.92,579.12
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,765.54,554.19
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,723.09,528.45
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,679.05,499.49
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,584.26,429.94
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,509.98,374.47
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,504.58,372.02
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,479.74,352.56
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,425.99,310.02
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,373.24,267.23
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,319.27,223.02
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,266.94,179.43
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,211.09,133.71
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,162.78,96.02
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,114.82,63.69
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,70.96,43.53
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,56.05,42.26
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,54.19,40.8
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,49.1,36.44
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,42.81,30.86
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.67,22.65
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.35
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.01
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,14.81
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,39.36,26.64
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.97,41.52
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,74.5,56.2
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,93.55,71.75
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,112.57,86.95
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,131.83,102.33
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,151.48,117.84
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,142.07,109.82
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,132.76,101.91
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,186.63,144.63
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,241.73,187.51
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,432.56,336.83
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,625.16,479.62
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,673.78,513.58
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,734.2,555.97
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,710.25,534.82
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,692.73,518.48
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,714.88,533.33
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,735.77,547.04
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,629.47,468.31
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,521.53,387.52
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,363.93,273.0
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,204.61,153.14
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,300.11,225.48
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,404.08,301.98
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,541.75,403.64
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,666.41,492.91
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,541.1,402.16
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,415.49,309.88
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,508.97,380.1
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,592.11,440.7
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,627.94,468.73
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,654.46,489.83
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,671.78,507.69
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,671.47,511.86
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,624.27,476.27
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,576.18,439.46
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,474.48,360.31
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,403.4,305.04
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,319.48,242.15
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,250.45,190.61
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,199.55,152.41
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,145.49,111.27
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,169.82,127.09
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,188.02,137.3
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,154.46,112.54
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,121.94,91.39
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,101.56,81.81
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,86.21,68.78
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,71.39,55.94
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,56.17,42.52
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,41.25,29.19
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.96,14.95
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,24.83,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,69.74,33.97
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,119.45,82.1
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,179.29,132.97
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,212.7,164.45
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,246.24,194.68
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,294.77,235.0
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,345.56,275.75
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,435.18,346.64
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,532.76,421.42
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,586.26,460.28
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,640.29,498.65
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,640.93,495.1
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,624.49,479.49
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,639.13,486.61
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,638.47,482.74
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,675.14,507.81
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,711.03,531.75
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,721.29,535.83
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,728.75,538.24
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,733.26,539.59
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,735.59,539.55
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,744.59,544.05
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,752.03,547.46
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,761.8,553.98
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,770.04,559.52
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,776.16,563.69
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,780.59,566.8
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,683.74,499.2
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,596.33,437.23
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,603.89,443.62
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,610.03,448.35
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,602.07,443.22
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,593.07,437.45
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,564.52,417.83
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,536.3,398.38
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,457.75,341.86
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,384.12,288.18
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,338.24,254.91
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,294.14,222.44
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,275.64,209.32
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,257.36,196.16
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,247.21,188.72
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,236.48,180.72
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,212.49,162.65
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,184.24,141.24
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,159.39,122.4
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,135.59,104.24
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,119.29,91.83
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,103.34,79.47
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,87.72,70.23
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,72.27,57.05
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,57.46,44.3
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,42.51,31.18
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,19.73
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.8
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,27.42,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,77.92,38.92
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,133.05,92.24
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,198.22,147.79
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,257.76,199.69
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,324.41,256.43
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,384.65,306.73
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,448.7,358.22
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,507.69,404.54
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,566.9,449.64
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,622.07,490.59
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,677.56,529.82
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,727.32,562.71
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,776.28,594.43
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,820.37,621.32
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,856.48,642.32
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,892.49,664.57
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,926.14,685.01
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,954.31,700.3
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,979.62,713.61
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,998.44,724.53
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1014.03,733.48
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,1022.8,736.72
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1028.12,737.9
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,1028.94,738.31
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,1026.31,736.68
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1017.75,730.38
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1005.85,722.07
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,990.27,712.9
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,971.57,701.73
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,948.01,687.72
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,921.63,671.77
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,891.58,652.66
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,858.89,631.7
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,741.23,548.81
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,633.4,467.37
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,676.5,504.43
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,697.28,523.42
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,650.4,488.74
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,601.97,452.44
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,550.62,413.56
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,495.54,370.81
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,440.8,326.3
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,386.35,280.87
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,315.65,226.9
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,274.17,197.84
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,228.25,153.74
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,170.22,99.63
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,114.6,60.65
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,66.99,38.02
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,47.06,34.93
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,44.31,32.68
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,40.89,29.79
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,37.29,26.57
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,30.74,20.54
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.82,13.59
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.67,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,29.01,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,81.96,41.62
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,138.25,96.7
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,204.58,153.79
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,265.13,207.14
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,332.78,265.49
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,394.48,317.25
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,460.19,370.34
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,519.01,418.09
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,577.91,464.74
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,634.01,507.18
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,690.48,547.77
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,740.85,582.85
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,790.3,616.79
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,834.04,645.01
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,869.77,667.24
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,905.31,689.95
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,938.41,710.78
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,966.31,726.86
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,991.36,740.95
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,1011.51,752.84
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1028.39,762.62
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1039.86,767.39
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1047.85,769.99
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1049.81,770.26
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1048.2,768.36
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1043.04,763.19
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1034.34,755.88
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1019.27,745.64
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1000.87,733.37
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,978.71,718.71
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,953.33,702.0
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,922.26,681.18
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,888.34,658.48
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,851.51,634.08
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,812.01,607.75
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,767.29,577.64
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,720.63,545.39
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,671.33,509.03
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,620.52,470.65
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,566.72,429.01
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,512.24,385.65
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,456.05,339.72
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,399.88,292.49
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,342.55,243.7
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,286.21,194.96
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,229.27,146.01
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,168.45,96.39
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,115.02,58.83
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,64.98,35.11
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,43.66,32.45
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,41.85,30.98
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,38.58,28.19
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,32.19,22.51
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,27.18,17.86
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.93,12.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.74,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,31.83,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,90.31,46.48
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,147.51,103.89
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,214.92,162.6
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,275.52,216.54
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,342.95,274.72
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,402.92,324.63
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,467.84,375.99
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,526.9,421.46
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,587.43,466.1
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,643.07,504.35
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,698.77,539.31
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,744.52,567.73
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,793.85,598.04
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,836.57,623.95
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,877.39,648.32
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,913.83,667.94
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,947.75,685.61
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,975.71,700.17
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1000.6,712.77
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1020.7,725.74
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1037.46,736.77
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1048.24,742.78
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1055.47,746.72
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1057.57,749.06
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1056.05,749.29
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1048.44,745.81
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1037.29,740.2
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1021.23,730.86
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1001.85,719.49
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,978.75,704.39
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,952.49,687.3
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,920.59,667.34
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,885.91,645.52
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,846.88,620.7
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,805.48,594.1
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,761.24,564.94
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,715.12,533.71
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,665.61,498.21
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,614.82,460.83
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,561.22,420.07
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,507.06,377.71
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,451.1,332.74
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,395.34,286.62
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,338.6,238.72
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,283.03,191.09
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,221.45,139.35
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,167.51,95.72
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,114.96,59.01
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,65.92,35.52
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,44.34,32.75
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,42.57,31.34
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,35.94,25.67
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,32.92,22.96
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,27.53,17.96
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.85,12.22
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.7,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,26.6,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,75.73,38.43
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,128.99,90.18
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,191.74,144.23
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,249.99,195.44
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,315.21,251.48
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,374.6,301.57
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,437.93,353.02
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,495.49,398.47
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,554.95,443.86
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,538.8,427.48
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,500.45,394.07
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,518.55,404.79
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,532.09,411.35
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,690.99,529.95
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,845.71,634.35
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,875.21,649.67
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,908.82,668.54
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,938.52,683.69
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,965.72,696.93
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,985.53,704.49
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,1002.18,709.85
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,1013.52,711.71
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,1021.5,711.41
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,1024.04,709.11
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,1023.12,704.75
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1017.25,698.67
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1007.98,690.77
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,993.42,681.09
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,975.66,669.7
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,953.32,654.47
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,927.91,637.62
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,898.31,621.38
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,865.95,603.41
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,828.83,582.3
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,789.35,559.45
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,746.31,533.17
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,701.46,504.67
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,653.72,472.3
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,604.76,438.13
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,552.59,400.67
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,499.92,361.58
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,445.04,319.95
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,390.6,277.1
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,330.1,228.55
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,275.47,183.29
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,220.89,138.44
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,168.97,97.43
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,118.53,62.74
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,67.24,36.64
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,45.71,33.62
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,44.07,32.34
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,40.65,29.48
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,37.05,26.28
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,30.96,20.7
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,24.54,14.32
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.99,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,23.98,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,67.32,33.51
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,117.55,80.99
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,176.43,130.57
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,234.48,180.17
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,297.66,233.14
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,355.99,281.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,418.57,330.76
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,475.72,374.97
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,534.99,419.39
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,588.9,457.67
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,643.5,495.24
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,690.6,525.57
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,739.49,556.41
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,783.11,581.87
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,825.35,605.85
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,861.36,627.22
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,895.24,646.99
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,924.41,662.81
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,943.0,671.87
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,962.5,682.96
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,979.01,692.2
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,989.9,696.64
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,997.55,699.22
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,1000.41,700.38
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,999.95,699.66
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,993.71,694.13
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,984.24,686.8
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,969.72,677.88
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,952.2,667.21
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,931.27,653.77
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,907.33,638.46
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,878.01,620.52
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,846.14,600.91
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,810.18,579.01
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,772.06,555.47
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,730.04,528.33
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,686.37,498.51
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,639.41,465.72
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,591.35,431.29
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,538.64,392.45
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,487.52,353.6
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,434.15,312.18
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,381.05,269.72
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,326.82,225.95
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,274.04,182.49
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,221.48,139.18
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,166.71,96.02
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,117.2,62.11
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,71.42,39.78
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,49.36,36.24
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,47.14,34.49
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,43.46,31.46
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,39.58,28.07
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.69,21.87
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.41,14.85
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,25.6,0.0
