Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,71.74,35.48
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,126.27,86.55
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,189.97,140.03
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,248.7,190.58
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,314.51,246.08
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,375.16,295.79
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,440.28,347.17
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,498.4,392.53
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,558.47,438.0
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,611.91,476.62
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,667.66,515.07
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,716.96,547.39
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,765.5,578.59
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,809.22,606.19
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,845.04,628.07
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,881.26,650.53
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,915.2,671.25
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,941.2,685.22
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,964.15,697.15
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,907.51,658.4
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,822.95,595.06
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,808.42,583.22
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,801.62,575.87
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,924.66,664.42
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1019.99,725.25
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,1012.68,719.5
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1002.07,712.63
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,986.81,703.29
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,968.49,692.06
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,944.43,676.12
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,917.68,658.46
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,886.5,638.9
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,852.86,617.62
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,815.05,593.4
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,775.34,567.71
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,732.53,539.28
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,688.22,507.9
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,638.6,472.13
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,588.88,435.49
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,537.99,397.8
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,487.07,358.96
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,434.01,316.83
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,378.57,272.11
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,325.49,228.75
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,274.17,186.18
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,223.49,144.47
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,176.19,107.31
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,129.33,74.94
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,86.65,53.28
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,67.06,51.12
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,64.45,49.09
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.12,43.02
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.42,36.39
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.32,27.41
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.77,17.6
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,29.39,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,83.02,41.64
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,140.96,97.36
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,210.15,156.26
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,271.77,210.3
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,340.55,269.28
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,405.18,323.81
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,473.09,379.31
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,533.28,427.44
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,595.07,475.26
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,652.77,517.86
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,710.93,557.84
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,756.7,587.01
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,805.91,617.96
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,850.51,645.27
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,893.42,670.91
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,929.74,692.6
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,963.44,712.3
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,992.68,727.41
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1018.93,740.38
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1038.14,748.09
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1053.92,753.5
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1064.62,756.34
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1071.7,756.99
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1072.59,755.39
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1069.78,751.66
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1062.31,744.54
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1051.22,735.41
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1035.13,724.84
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1015.65,712.34
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,990.61,695.15
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,962.54,676.25
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,930.95,656.56
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,896.53,635.08
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,857.39,610.56
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,815.89,584.41
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,771.4,556.14
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,724.99,526.0
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,674.95,491.1
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,623.7,454.49
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,570.05,415.2
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,515.77,374.25
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,459.38,330.83
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,403.26,286.15
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,346.27,239.44
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,290.38,192.79
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,228.51,141.84
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,174.35,98.7
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,121.33,61.98
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,71.82,37.71
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,46.22,33.73
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,40.18,28.76
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,37.37,26.44
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,34.42,23.85
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,29.09,18.99
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,23.49,13.49
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.46,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,25.87,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,72.45,36.16
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,126.75,87.95
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,190.02,141.59
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,248.77,192.72
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,314.59,248.77
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,375.29,299.46
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,440.46,351.9
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,499.52,398.07
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,560.58,444.2
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,614.57,482.8
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,671.05,521.16
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,721.55,554.27
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,771.33,586.26
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,815.89,612.89
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,852.7,633.8
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,889.3,655.61
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,923.58,675.55
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,951.91,690.5
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,977.42,703.53
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,997.51,714.44
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1014.41,723.37
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1024.99,726.96
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1032.15,728.55
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1034.34,728.62
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1033.04,726.69
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1026.28,720.11
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1016.12,711.62
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1000.71,701.48
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,982.14,689.53
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,959.08,674.21
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,933.07,657.15
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,902.46,638.54
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,869.21,618.19
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,831.95,595.16
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,792.55,570.56
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,749.03,542.57
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,703.82,512.19
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,655.64,478.67
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,606.45,443.54
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,555.08,406.13
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,503.28,367.22
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,445.1,322.18
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,390.76,278.6
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,335.87,233.48
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,282.39,188.85
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,228.49,144.55
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,172.77,100.69
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,122.6,65.85
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,76.16,42.43
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,51.92,38.55
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,50.22,37.27
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,45.83,33.63
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,41.17,29.58
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,34.36,23.47
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.15,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.41
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,50.47,34.35
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,83.87,62.42
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,127.46,99.14
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,169.58,134.44
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,212.34,169.55
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,267.68,213.99
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,247.99,197.05
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,219.53,172.64
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,241.77,189.03
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,263.73,204.49
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,254.81,195.81
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,235.83,179.72
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,197.6,149.63
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,159.75,119.89
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,270.72,203.85
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,378.02,280.98
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,349.6,258.75
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,310.27,229.45
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,330.32,243.48
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,361.58,265.01
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,303.94,222.91
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,258.14,189.39
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,634.66,464.66
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,968.83,677.4
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,964.77,668.85
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,957.67,663.08
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,845.45,589.44
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,725.84,507.11
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,716.5,502.13
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,705.92,495.17
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,772.49,545.25
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,821.84,582.4
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,724.9,515.07
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,637.19,453.64
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,610.74,437.41
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,583.02,419.44
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,588.63,427.0
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,576.99,421.03
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,504.24,367.44
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,447.03,325.25
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,405.2,294.43
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,363.42,262.79
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,274.99,199.98
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,205.53,152.42
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,145.82,108.02
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,80.92,58.69
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,43.88
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,38.51
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,30.76
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,23.27
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,15.67
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.79
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.87
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.22
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.47,17.16
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.55,30.06
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,62.21,45.82
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,80.77,61.33
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,101.96,78.58
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,123.57,95.88
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,228.05,180.31
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,330.4,260.78
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,486.67,382.52
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,650.79,504.26
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,700.32,536.17
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,749.25,567.78
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,788.46,592.12
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,831.85,619.05
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,868.53,640.74
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,903.03,660.75
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,932.6,677.68
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,959.5,692.81
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,980.64,704.84
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,998.65,714.91
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,1010.86,720.3
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1019.72,723.69
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1023.64,725.11
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1024.07,724.49
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1019.02,719.54
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1010.52,712.6
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,996.22,703.17
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,978.68,691.84
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,956.1,677.81
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,930.49,661.89
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,900.22,642.25
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,867.25,620.88
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,830.43,597.31
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,791.26,572.09
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,747.28,543.19
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,701.56,512.46
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,652.84,477.64
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,603.09,441.32
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,551.82,403.03
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,500.02,363.32
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,445.33,320.49
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,391.32,277.05
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,331.46,228.63
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,277.44,183.73
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,224.23,140.03
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,174.12,100.57
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,119.8,62.45
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,73.28,38.81
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,47.99,34.75
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,46.88,33.96
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,43.2,30.96
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,39.3,27.6
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,32.87,21.86
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.08,15.44
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.86,0.28
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,25.83,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,73.71,34.87
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,126.44,85.55
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,188.64,137.88
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,245.58,187.08
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,309.44,241.22
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,368.2,290.38
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,431.03,341.28
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,487.66,386.38
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,544.8,430.62
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,598.87,470.43
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,653.4,508.55
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,702.16,540.47
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,750.19,571.18
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,697.23,529.11
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,615.09,463.07
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,467.54,353.6
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,300.55,225.88
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,523.87,393.79
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,742.64,547.08
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,601.55,443.91
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,455.53,336.05
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,277.39,206.66
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,101.36,73.11
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,200.38,148.95
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,300.11,223.09
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,529.88,392.46
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,745.56,542.43
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,580.07,425.18
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,419.35,308.79
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,410.98,303.56
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,402.53,297.73
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,518.8,384.81
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,623.39,461.39
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,712.36,532.86
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,771.59,579.74
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,503.79,384.58
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,269.36,202.72
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,214.99,162.14
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,161.32,121.14
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,223.72,169.96
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,277.76,211.84
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,303.76,231.56
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,324.43,246.14
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,312.28,230.8
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,279.24,194.21
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,194.96,136.1
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,167.42,127.8
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,145.63,111.32
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,124.46,95.56
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,82.97,66.09
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,49.21,37.19
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,45.65,34.14
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,41.88,30.72
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,34.64,24.05
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.34,16.14
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.25,0.89
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,23.96,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,66.93,32.27
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,119.82,83.31
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,181.98,136.29
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,241.71,188.41
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,307.43,244.93
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,366.6,294.7
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,429.61,345.86
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,488.68,392.84
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,549.95,440.02
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,604.73,480.84
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,659.96,520.84
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,710.97,555.9
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,758.6,587.38
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,803.3,616.28
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,846.62,643.78
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,884.16,668.24
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,919.58,691.12
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,949.67,708.92
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,977.12,724.87
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,989.89,732.13
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,1007.84,743.05
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1020.1,749.05
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1029.08,753.01
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1032.2,754.42
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1031.9,753.76
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1026.76,748.88
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1018.27,741.97
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1004.08,732.61
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,986.76,721.31
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,966.4,708.07
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,942.88,692.78
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,912.88,673.16
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,880.19,651.71
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,843.94,627.74
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,805.21,601.93
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,762.2,573.91
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,717.38,543.22
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,669.51,507.9
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,620.19,470.66
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,568.51,430.55
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,516.23,388.92
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,457.67,341.61
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,402.31,295.33
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,346.32,248.0
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,291.48,200.8
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,235.92,152.88
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,181.99,108.19
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,129.52,70.15
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,80.51,44.21
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,45.87,34.03
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,43.07,31.75
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,40.0,29.19
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,36.77,26.32
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,31.55,21.54
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.08,16.14
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.67,0.9
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,29.47,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,83.29,39.77
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,140.82,97.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,208.77,155.51
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,269.47,208.94
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,337.23,266.98
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,398.61,317.71
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,462.52,368.14
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,498.92,396.67
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,530.49,420.39
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,583.8,458.54
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,637.09,495.11
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,713.54,546.6
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,790.32,596.17
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,833.82,622.46
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,875.38,647.41
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,912.24,669.69
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,946.67,690.23
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,975.49,706.34
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1001.4,720.57
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1021.84,732.11
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1038.95,741.66
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1050.08,746.13
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1057.71,748.57
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1060.28,749.5
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1059.23,748.38
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1052.58,742.49
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1042.4,734.62
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1026.81,725.01
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1007.91,713.46
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,984.43,699.11
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,957.93,682.91
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,927.09,663.36
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,893.47,642.03
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,854.94,616.78
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,814.22,590.02
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,769.99,562.56
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,723.92,532.89
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,674.6,498.21
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,624.39,461.98
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,571.76,422.75
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,518.62,382.03
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,459.66,335.99
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,404.54,291.39
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,332.54,236.25
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,279.98,196.85
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,233.02,159.02
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,188.89,124.5
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,147.79,95.38
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,110.05,74.05
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.0,64.59
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.16,56.48
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.48,48.37
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.28,39.54
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.12,29.56
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.45,18.8
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.82,2.19
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,26.68,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,75.49,35.23
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,130.71,90.05
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,195.72,145.34
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,255.14,197.23
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,321.71,254.05
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,382.71,304.52
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,447.92,356.27
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,506.55,401.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,565.56,444.59
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,622.08,484.82
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,679.11,523.2
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,729.31,554.55
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,778.67,584.43
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,817.98,606.7
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,861.15,630.98
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,897.58,651.46
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,931.64,670.05
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,961.28,684.17
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,988.24,696.3
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,1008.62,703.18
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1025.72,707.81
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1037.42,710.11
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1045.62,710.38
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1048.25,708.88
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1047.31,705.47
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1040.32,698.57
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1029.83,689.91
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1015.45,680.6
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,997.76,669.59
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,974.05,656.21
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,947.33,641.13
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,917.23,623.18
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,884.33,603.66
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,846.0,580.34
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,805.45,555.58
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,762.3,530.11
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,717.29,502.7
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,668.05,470.42
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,617.72,436.5
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,565.13,401.21
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,512.03,364.12
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,457.12,323.52
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,398.33,278.74
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,342.0,234.26
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,287.03,189.7
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,227.91,146.42
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,188.91,120.87
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,145.76,90.79
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,105.79,68.48
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,77.33,59.57
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,68.47,52.42
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,55.83,41.93
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,42.67,30.74
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,35.92,24.68
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.91,17.19
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.03,1.83
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.65,5.63
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,43.61,28.87
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,68.89,50.3
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,96.83,73.95
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,126.04,98.43
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,155.68,122.86
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,186.26,147.53
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,268.99,214.01
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,362.0,286.81
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,364.33,286.15
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,370.26,288.03
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,505.72,392.45
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,658.23,504.43
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,640.0,484.41
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,600.5,450.48
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,569.01,425.63
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,544.02,404.98
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,534.34,395.72
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,510.8,376.77
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,625.28,459.33
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,740.96,539.58
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,725.3,525.49
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,697.08,504.06
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,776.09,560.48
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,850.82,612.56
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,792.62,570.51
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,741.09,533.17
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,689.9,497.71
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,646.47,467.09
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,731.62,528.4
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,807.29,581.21
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,835.32,605.3
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,845.42,613.91
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,809.44,589.83
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,771.49,564.63
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,676.81,495.99
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,594.58,434.26
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,543.52,398.21
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,495.62,363.83
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,400.42,294.8
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,317.23,234.04
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,266.56,197.17
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,223.45,165.58
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,202.16,150.28
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,181.38,135.2
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,181.16,134.59
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,181.26,133.98
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,156.59,115.81
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,132.67,98.85
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,111.88,88.5
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,95.31,74.97
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,79.05,61.4
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,62.46,47.25
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,46.98,33.78
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,31.72,20.19
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.25,3.14
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
