Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,92.07,55.02
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,64.91,48.87
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,60.41,45.28
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,53.71,39.73
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.68,33.67
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.48,24.62
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.82,14.23
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,11.45,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,60.9,24.9
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,116.52,80.34
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,171.05,126.58
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,234.47,179.7
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,293.66,229.09
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,362.69,284.86
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,422.01,331.51
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,484.44,378.99
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,522.65,405.65
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,558.03,429.27
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,629.55,479.82
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,704.7,530.11
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,707.29,527.83
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,695.32,515.16
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,716.51,525.91
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,733.93,533.62
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,791.76,570.15
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,849.72,605.47
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,852.12,603.28
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,850.72,599.24
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,933.63,653.34
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,997.82,688.2
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,1002.74,688.26
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,1004.28,687.02
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,999.93,681.82
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,992.23,674.82
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,979.32,666.26
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,963.24,655.97
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,941.75,641.24
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,917.41,624.98
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,888.47,607.31
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,856.93,588.09
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,728.59,505.33
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,607.14,421.65
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,666.25,467.09
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,698.83,491.85
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,651.24,459.57
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,602.25,426.37
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,550.88,391.38
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,499.24,354.9
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,425.96,301.88
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,371.25,262.53
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,334.98,232.31
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,282.02,186.98
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,229.27,145.24
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,180.45,107.86
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,132.29,74.82
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,88.33,51.97
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,62.93,46.99
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,59.71,44.48
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,52.62,38.62
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.16,32.23
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.92,23.19
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.22,12.77
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,53.1,18.83
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,117.54,80.55
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,171.91,126.74
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,235.3,179.63
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,297.45,230.3
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,363.28,281.91
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,422.59,326.86
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,485.02,372.22
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,542.46,412.5
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,601.53,452.44
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,653.07,486.15
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,704.59,517.89
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,748.28,544.25
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,794.0,571.54
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,832.99,594.65
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,870.08,616.37
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,904.06,634.66
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,928.0,646.58
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,950.61,656.97
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,970.25,665.46
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,983.75,670.25
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,994.02,673.2
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,998.96,674.48
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,1000.53,673.94
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,996.22,671.05
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,988.57,666.39
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,843.26,575.34
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,676.1,462.62
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,812.83,558.14
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,913.03,619.76
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,743.4,510.43
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,572.75,393.97
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,631.91,437.19
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,679.62,469.9
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,548.19,381.99
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,431.38,302.5
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,482.61,340.45
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,520.0,366.6
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,464.36,328.74
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,413.24,294.09
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,405.62,288.33
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,382.58,268.86
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,334.96,231.11
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,280.15,186.04
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,226.74,142.99
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,175.64,103.04
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,126.38,68.93
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,81.1,45.61
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,54.58,39.9
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,51.01,37.07
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,45.84,32.81
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,40.35,28.07
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,31.66,20.43
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.87,10.78
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,56.77,17.49
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,129.9,87.99
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,187.36,137.18
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,254.2,193.16
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,315.2,243.62
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,381.65,296.55
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,441.97,341.74
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,505.23,386.75
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,561.87,423.89
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,619.69,459.72
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,670.01,489.61
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,722.44,519.31
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,768.51,543.57
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,813.34,566.36
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,852.53,589.11
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,889.69,610.57
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,914.08,623.07
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,943.24,638.55
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,965.69,649.98
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,985.11,659.76
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,999.84,666.9
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,1011.28,672.29
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,1015.8,674.14
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,1016.87,674.23
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,936.59,627.84
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,837.01,563.21
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,845.64,569.72
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,851.73,573.43
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,827.05,558.03
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,800.99,542.05
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,791.18,536.85
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,778.84,529.86
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,707.3,484.78
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,642.32,443.36
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,651.84,452.16
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,652.38,454.02
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,588.9,411.61
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,531.41,372.99
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,484.78,342.16
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,440.13,311.87
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,407.59,288.54
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,367.95,259.08
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,323.94,226.22
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,279.17,191.88
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,236.31,153.76
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,177.31,102.89
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,126.4,67.92
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,79.54,44.08
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,54.34,39.51
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,52.0,37.71
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,46.86,33.49
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,41.41,28.8
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.89,20.43
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.71,11.04
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,49.16,12.18
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,108.23,73.18
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,161.61,118.02
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,223.86,169.38
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,283.85,218.55
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,350.31,271.48
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,408.79,316.1
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,475.42,364.91
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,534.24,406.6
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,595.02,448.3
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,647.34,483.34
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,699.74,517.06
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,747.04,546.09
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,793.59,574.14
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,829.0,595.75
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,866.54,618.68
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,898.45,637.07
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,928.0,653.91
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,951.16,667.03
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,971.41,678.42
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,986.01,685.54
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,997.43,690.83
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,1002.05,692.95
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,1003.33,693.21
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,952.26,659.67
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,890.82,614.86
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,933.45,647.85
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,955.15,661.82
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,859.4,598.85
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,751.88,523.28
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,763.67,532.93
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,768.04,536.89
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,722.65,507.3
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,677.59,477.91
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,603.0,426.91
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,536.4,380.73
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,579.07,414.78
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,597.19,429.46
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,545.88,392.99
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,494.51,355.69
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,438.52,313.27
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,386.32,272.43
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,332.45,229.91
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,280.4,188.01
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,227.08,145.45
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,177.85,107.63
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,133.02,77.51
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,93.63,58.14
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,69.75,52.45
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,64.28,48.06
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.17,41.37
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.64,34.07
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.84,23.7
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.68,12.23
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,47.11,8.3
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,104.51,70.25
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,158.18,115.63
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,220.7,167.48
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,278.26,214.6
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,341.66,264.73
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,358.88,277.94
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,358.87,277.06
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,381.82,292.14
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,400.51,303.1
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,494.43,370.86
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,610.12,449.69
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,692.47,502.91
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,774.98,552.8
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,813.88,572.4
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,851.08,590.82
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,883.34,605.69
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,918.61,621.98
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,941.26,632.76
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,961.01,642.0
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,975.2,647.76
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,986.2,651.83
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,991.4,656.23
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,984.07,653.68
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,934.62,624.49
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,865.4,578.47
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,915.21,615.7
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,943.89,633.96
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,824.27,560.31
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,694.79,474.25
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,779.03,536.53
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,840.59,578.99
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,804.53,557.09
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,766.63,534.8
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,540.97,383.1
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,341.21,241.23
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,401.8,285.77
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,453.53,321.78
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,482.86,344.51
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,487.05,347.36
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,394.79,281.02
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,332.39,237.48
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,312.0,219.49
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,278.43,188.4
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,231.1,151.45
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,187.93,119.13
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,142.47,87.78
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,100.26,64.62
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,77.71,58.71
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.0,53.36
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.77,44.86
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,52.28,37.52
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.91,25.09
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.1,10.6
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.46,15.57
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,50.14,34.58
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,73.05,53.57
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,103.74,78.58
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,132.0,101.26
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,189.18,146.75
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,259.45,201.38
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,272.41,209.52
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,273.08,208.21
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,225.67,170.55
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,168.88,125.6
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,127.11,93.05
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,238.13,176.09
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,392.28,285.84
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,660.17,474.61
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,904.82,626.78
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,928.3,635.84
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,949.0,646.03
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,962.85,650.82
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,973.56,653.86
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,978.48,657.05
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,980.19,658.55
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,975.69,657.53
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,968.0,654.7
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,955.68,648.27
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,940.34,640.12
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,918.42,628.8
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,893.94,615.81
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,865.47,598.89
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,834.68,580.49
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,714.76,500.24
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,603.86,423.03
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,626.13,441.3
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,638.78,451.47
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,381.88,275.69
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,151.2,108.05
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,218.07,158.36
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,280.68,203.95
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,341.44,246.71
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,376.5,266.93
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,330.51,230.07
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,280.04,188.95
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,228.19,149.23
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,183.22,116.53
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,140.14,87.24
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,101.15,66.54
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,78.52,59.73
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.34,53.01
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.7,44.14
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,50.82,36.46
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.78,24.24
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.32,9.7
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,50.51,0.38
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,116.17,76.79
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,174.14,126.28
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,240.95,181.6
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,302.76,232.11
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,370.75,285.71
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,430.86,331.95
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,494.08,378.77
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,551.87,419.23
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,611.19,459.24
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,661.23,491.48
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,713.37,524.0
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,759.6,551.91
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,804.68,578.63
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,843.87,602.97
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,881.04,625.84
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,905.36,640.42
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,934.42,658.03
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,957.53,672.65
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,977.6,685.47
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,886.19,625.06
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,758.29,533.87
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,790.56,557.26
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,821.38,578.46
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,797.22,560.35
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,771.56,541.62
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,792.52,557.4
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,816.51,574.66
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,879.82,623.52
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,921.07,651.54
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,862.12,613.53
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,798.29,566.85
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,728.23,519.92
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,660.48,473.74
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,691.51,500.95
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,699.47,510.84
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,651.88,476.87
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,603.07,441.47
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,551.18,403.66
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,498.83,364.28
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,441.3,319.32
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,387.21,275.61
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,318.02,223.7
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,276.13,194.48
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,229.15,151.39
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,166.71,95.64
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,116.23,60.8
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,69.74,38.14
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,47.74,34.27
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,45.07,32.12
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,40.9,28.57
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,36.51,24.65
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,28.57,17.53
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.61,7.37
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,47.87,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,110.53,72.63
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,167.93,122.33
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,234.23,178.13
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,294.67,228.79
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,361.08,282.74
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,420.77,329.94
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,483.72,378.0
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,540.46,420.2
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,598.81,462.38
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,648.22,496.56
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,699.74,531.15
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,673.59,508.81
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,621.91,466.76
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,753.06,561.04
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,864.62,632.09
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,896.53,649.32
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,926.03,665.55
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,949.15,676.59
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,969.25,685.62
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,984.63,692.2
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,996.73,696.8
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,1002.43,698.33
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,1004.66,697.85
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,916.59,640.29
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,801.85,558.91
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,899.41,628.83
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,967.02,669.82
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,946.84,654.8
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,923.52,638.95
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,894.92,621.26
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,863.5,601.85
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,827.47,580.11
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,789.13,556.77
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,746.45,530.41
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,701.9,502.21
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,653.8,469.47
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,604.68,435.17
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,552.75,397.94
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,500.36,359.21
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,441.79,314.96
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,387.17,272.19
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,331.62,227.89
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,277.6,183.93
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,219.77,137.5
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,169.33,98.5
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,119.6,64.68
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,74.11,42.74
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,54.55,40.07
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,52.67,38.6
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,47.11,33.88
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.16,27.78
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.11,18.85
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.63,6.9
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,44.87,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,103.32,67.45
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,158.07,114.66
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,222.74,168.23
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,285.3,219.74
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,352.08,273.09
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,411.64,319.08
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,474.52,365.79
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,531.54,406.04
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,590.14,445.93
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,485.32,365.43
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,327.06,244.46
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,480.89,357.88
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,622.75,455.63
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,598.87,434.18
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,555.52,401.17
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,565.07,405.99
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,572.91,409.21
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,636.65,452.25
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,713.72,502.31
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,856.75,600.15
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,979.75,675.75
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,984.54,677.34
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,986.03,678.43
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,982.19,676.43
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,975.06,672.59
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,962.76,665.69
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,947.35,656.97
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,926.54,643.64
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,902.87,628.61
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,874.18,611.22
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,842.95,592.19
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,807.64,570.91
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,772.74,549.68
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,730.88,524.37
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,687.38,496.23
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,640.03,463.79
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,591.75,429.79
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,540.21,392.32
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,488.51,353.63
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,435.37,312.77
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,379.6,268.92
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,325.02,225.33
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,272.16,182.27
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,219.59,139.56
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,170.14,101.06
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,121.73,68.13
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,77.74,46.84
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,58.75,43.58
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,55.39,40.87
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.2,34.85
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.97,28.55
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.54,19.21
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.66,6.24
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,40.78,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,93.38,60.82
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,146.48,106.85
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,209.0,158.84
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,225.06,174.26
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,243.05,189.45
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,292.24,228.18
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,343.75,267.38
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,453.53,350.3
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,572.53,436.49
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,468.87,356.07
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,337.82,254.35
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,489.86,366.95
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,630.05,464.4
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,745.3,541.08
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,851.38,605.75
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,887.25,623.67
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,925.93,643.76
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,940.93,650.43
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,961.03,660.47
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,975.06,665.43
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,985.83,668.53
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,991.21,671.99
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,993.24,673.65
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,989.39,671.58
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,982.19,667.6
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,804.22,556.89
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,605.0,421.29
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,773.04,542.7
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,908.61,631.81
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,879.72,613.34
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,848.26,594.91
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,811.32,573.32
