Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,772.49,550.17
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,655.64,468.86
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,553.92,395.7
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,583.22,420.68
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,589.97,427.59
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,538.96,391.14
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,485.18,351.95
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,431.59,311.06
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,379.71,270.3
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,312.11,220.57
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,266.45,189.03
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,226.93,153.36
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,176.88,109.14
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,130.39,77.71
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,88.08,56.79
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,69.56,52.77
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.05,48.27
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,55.1,40.75
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.7,32.59
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,34.09,22.11
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.9,5.53
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,23.64,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,53.32,33.0
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,91.09,65.86
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,138.69,105.76
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,181.95,141.84
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,228.82,180.1
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,233.77,183.9
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,240.67,188.31
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,246.66,192.0
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,258.87,200.09
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,301.99,232.08
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,346.24,264.07
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,390.22,294.13
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,423.19,315.64
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,349.12,259.43
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,273.69,202.18
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,297.43,218.91
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,333.6,243.76
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,398.96,289.44
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,464.55,333.75
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,675.17,477.69
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,873.17,601.79
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,876.69,599.57
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,877.81,598.49
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,890.65,604.86
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,900.93,609.54
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,857.28,583.05
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,812.72,556.27
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,831.7,570.2
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,846.88,580.98
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,823.47,567.48
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,798.02,552.96
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,780.3,545.73
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,755.52,533.44
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,714.18,507.65
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,671.71,480.59
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,617.17,442.76
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,567.06,407.45
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,526.17,378.95
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,479.3,344.95
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,334.78,242.05
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,232.49,170.12
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,242.39,177.35
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,240.77,174.64
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,211.64,151.97
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,181.12,128.39
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,149.11,106.01
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,119.22,87.08
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,89.72,69.53
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,65.64,49.55
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.95,41.44
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.78,32.61
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.68,21.68
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.1,3.96
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,30.36,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,81.53,51.33
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,140.41,101.88
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,203.6,153.84
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,263.37,202.18
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,330.28,254.29
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,318.74,246.23
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,303.16,233.74
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,346.97,266.38
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,391.35,298.19
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,443.89,335.21
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,498.07,372.41
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,513.36,380.62
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,513.0,378.31
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,417.32,308.31
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,303.33,223.58
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,448.4,328.95
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,584.0,421.56
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,566.39,406.39
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,546.93,391.3
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,639.67,454.42
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,744.86,522.17
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,636.06,446.96
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,527.02,371.84
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,582.74,409.4
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,625.55,436.41
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,477.19,337.94
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,334.9,240.29
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,625.42,449.73
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,870.46,610.85
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,842.43,593.62
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,812.42,578.03
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,620.68,448.21
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,441.72,320.66
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,231.02,171.03
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,23.31,12.71
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,133.9,99.04
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,241.23,180.21
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,210.08,157.11
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,179.57,134.62
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,110.89,82.02
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,40.95,27.15
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,43.26,29.21
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,45.57,31.25
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,25.54,15.15
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.1,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.7,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.21
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,18.54,9.44
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,27.84,17.44
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,38.54,26.49
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,49.26,35.4
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,69.82,52.36
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,90.89,69.48
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,105.39,80.87
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,119.89,92.07
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,116.34,88.7
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,113.05,85.6
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,110.41,83.07
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,107.88,80.66
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,106.39,79.26
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,104.94,77.93
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,115.99,86.25
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,127.04,94.49
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,165.23,124.02
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,203.7,153.37
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,257.55,193.58
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,311.56,233.13
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,310.0,231.59
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,308.39,230.21
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,304.28,227.07
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,300.12,223.94
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,329.8,245.87
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,366.95,273.0
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,409.04,303.87
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,449.71,333.44
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,492.32,364.89
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,535.98,396.68
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,471.13,349.78
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,412.88,307.48
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,436.78,326.66
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,457.41,342.95
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,384.47,289.15
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,316.29,238.53
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,269.9,204.05
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,227.94,172.55
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,240.12,182.14
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,251.74,190.91
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,251.74,190.16
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,241.11,180.32
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,157.37,117.5
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,78.96,58.58
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,68.4,50.42
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,57.66,41.9
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,47.86,35.73
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,38.07,27.28
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,28.77,19.17
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,19.47,10.96
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.04,4.22
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.38,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,30.85,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,88.73,55.31
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,143.71,105.65
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,209.92,162.32
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,271.53,215.17
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,344.57,275.99
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,231.9,186.75
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,71.87,53.76
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,92.83,70.71
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,113.87,87.27
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,123.36,94.34
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,132.89,101.36
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,187.48,143.67
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,243.17,185.62
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,215.69,163.8
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,188.56,142.45
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,298.34,225.65
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,402.14,301.13
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,389.34,289.86
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,376.26,279.01
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,385.03,284.36
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,393.58,289.43
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,461.36,337.86
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,528.41,384.49
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,588.21,425.91
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,634.91,457.99
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,575.79,416.24
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,509.41,369.68
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,347.25,254.76
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,186.66,136.68
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,414.14,306.05
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,622.74,451.07
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,399.46,293.57
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,181.65,133.16
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,186.1,137.11
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,190.46,140.5
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,161.89,119.12
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,133.83,98.03
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,187.76,139.54
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,239.06,178.51
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,150.21,111.51
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,60.54,42.33
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,124.64,92.74
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,182.78,137.77
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,119.45,89.09
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,54.87,38.63
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,47.4,32.88
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,39.94,27.0
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,39.33,28.01
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,51.11,37.97
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,44.37,32.16
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.38,25.89
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.8,16.04
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.78,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,34.53,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,97.35,58.83
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,156.93,114.39
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,226.3,173.79
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,135.2,105.54
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,16.68,8.27
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,59.99,44.28
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,106.43,82.19
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,122.42,94.62
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,138.4,106.87
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,103.5,78.55
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,70.78,52.0
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,117.53,89.19
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,165.56,126.52
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,191.3,146.26
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,217.23,166.0
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,197.22,149.86
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,177.49,134.11
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,272.56,206.86
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,382.65,288.43
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,392.79,294.64
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,402.77,301.11
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,288.25,216.24
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,171.31,127.74
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,245.94,184.1
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,320.65,238.76
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,516.34,382.44
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,688.14,501.74
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,733.16,532.22
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,765.83,554.86
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,719.69,521.99
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,675.01,490.5
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,539.73,395.43
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,414.58,305.08
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,464.55,342.95
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,505.65,372.87
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,265.43,198.37
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,31.68,19.26
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,274.54,209.14
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,476.52,352.98
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,417.06,305.44
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,365.57,265.17
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,194.79,140.38
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,66.1,47.18
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,70.28,50.83
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,74.48,54.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,64.66,46.78
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,54.86,39.1
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,45.06,32.88
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,35.28,24.52
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,26.44,16.93
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,17.61,9.23
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.65,2.92
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,27.11,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,78.53,46.07
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,134.26,97.24
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,198.85,151.3
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,259.55,202.15
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,327.63,257.64
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,388.02,305.63
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,457.2,358.51
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,441.77,344.77
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,406.21,315.38
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,541.91,418.05
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,688.91,522.46
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,704.09,528.96
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,706.54,527.11
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,755.35,557.43
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,807.89,588.76
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,870.45,626.97
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,928.32,660.02
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,952.74,672.87
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,974.2,684.18
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,989.3,690.97
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,991.99,690.31
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,997.16,692.82
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,998.96,693.36
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,995.86,690.46
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,989.4,685.65
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,975.66,677.22
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,958.73,667.0
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,936.81,654.43
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,911.96,640.04
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,882.03,621.82
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,849.5,601.93
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,813.17,579.98
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,774.58,556.32
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,647.87,467.88
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,535.91,386.46
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,575.31,418.97
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,588.12,429.97
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,495.5,361.31
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,424.94,309.18
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,408.88,296.12
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,374.12,265.76
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,315.54,218.73
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,262.03,174.82
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,199.82,133.37
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,174.34,123.89
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,141.77,100.79
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,110.58,81.24
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,79.34,61.11
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,50.63,37.17
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,43.37,30.91
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.94,24.25
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.31,14.27
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.22,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,23.9,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,64.77,35.91
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,118.7,85.22
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,186.92,142.03
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,135.01,104.1
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,61.04,44.48
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,237.59,189.32
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,434.02,343.84
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,490.29,385.5
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,553.42,431.5
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,530.13,410.76
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,487.25,375.48
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,380.99,292.85
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,253.97,192.71
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,175.32,132.02
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,99.19,72.41
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,188.83,141.32
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,280.63,209.4
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,294.8,219.14
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,308.89,229.04
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,254.77,188.85
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,201.6,149.12
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,228.19,168.97
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,254.68,188.37
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,411.79,303.37
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,559.79,406.6
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,563.38,407.95
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,566.23,409.74
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,619.67,446.87
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,661.38,475.18
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,720.18,518.62
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,768.88,554.56
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,659.18,477.87
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,559.47,407.35
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,629.39,462.85
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,671.71,496.24
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,624.51,462.4
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,574.99,426.72
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,446.15,332.07
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,348.39,259.75
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,370.35,275.13
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,367.11,267.23
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,314.73,224.48
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,264.67,183.18
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,211.04,142.57
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,169.69,114.15
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,135.4,91.63
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,100.44,73.76
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,85.09,66.96
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,73.04,56.66
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,58.73,44.27
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,43.89,31.17
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,29.31,17.41
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,16.7,5.34
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,35.68,22.9
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,54.71,39.1
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,78.24,58.8
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,102.35,78.76
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,167.27,131.83
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,240.78,190.55
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,259.45,203.83
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,266.38,207.86
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,337.58,262.28
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,401.97,310.05
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,463.21,353.93
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,539.19,406.91
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,423.67,319.58
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,289.09,217.06
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,247.79,185.92
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,207.06,154.61
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,256.88,191.75
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,306.96,228.03
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,266.68,197.57
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,227.0,167.85
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,208.74,154.24
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,190.6,140.62
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,199.08,146.65
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,207.44,152.47
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,294.18,215.8
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,389.14,282.59
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,426.57,308.37
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,462.57,333.26
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,530.2,381.13
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,586.72,420.42
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,492.99,355.72
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,401.79,292.16
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,395.57,288.96
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,388.6,284.64
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,300.95,222.05
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,217.75,161.31
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,170.66,126.78
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,124.29,91.89
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,144.68,107.99
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,164.14,123.25
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,127.0,95.04
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,90.07,66.56
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,77.29,56.67
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,64.2,46.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,55.32,39.48
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,46.46,34.19
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,38.07,27.12
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,29.69,19.93
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,21.79,13.02
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.89,6.07
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.33,0.83
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.86,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,31.44,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,88.38,46.21
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,150.76,108.14
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,221.53,168.08
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,132.18,102.06
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,15.75,7.4
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,56.73,41.24
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,100.48,76.73
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,117.0,89.54
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,133.53,102.16
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,168.41,129.23
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,203.97,156.28
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,269.48,205.98
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,327.09,248.48
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,330.29,249.73
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,332.92,250.8
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,503.92,377.92
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,680.43,501.45
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,658.91,482.78
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,621.24,454.71
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,622.97,454.37
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,623.53,453.01
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,586.68,426.25
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,537.5,391.13
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,322.51,237.96
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,111.74,80.26
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,354.85,263.17
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,601.8,435.96
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,414.22,302.75
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,236.72,173.27
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,323.35,237.37
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,403.52,294.85
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,555.62,407.37
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,685.5,499.76
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,470.05,346.4
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,274.41,201.84
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,318.13,235.17
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,357.52,264.22
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,395.27,293.25
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,418.4,310.13
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,373.44,276.03
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,330.21,242.98
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,278.46,204.63
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,231.28,170.26
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,150.73,110.74
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,75.33,54.81
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,65.13,47.01
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,54.86,40.98
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,44.33,32.18
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,49.5,36.54
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.44,30.32
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.36,23.82
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,25.06,13.39
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,30.65,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,86.15,42.35
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,149.43,106.49
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,221.11,167.12
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,284.93,221.16
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,355.97,279.49
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,417.65,328.72
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,482.96,378.86
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,541.6,422.51
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,599.76,464.5
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,652.64,499.76
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,705.39,533.95
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,646.11,487.66
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,556.54,417.43
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,720.47,538.08
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,868.42,635.57
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,855.69,623.62
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,813.51,590.6
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,851.1,614.85
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,886.88,636.97
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,894.51,639.21
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,899.15,639.87
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,959.39,682.25
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,998.43,705.67
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,956.93,678.02
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,894.65,631.69
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,807.26,572.77
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,729.58,519.16
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,568.83,409.38
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,415.19,300.52
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,278.68,203.75
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,143.87,104.31
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,297.26,218.97
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,443.15,322.68
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,395.99,288.78
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,350.79,256.88
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,430.55,316.74
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,494.2,362.54
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,460.1,338.29
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,424.3,312.58
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,398.1,291.9
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,360.27,260.17
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,307.59,217.89
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,256.85,176.69
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,204.38,137.85
