Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,169.43,115.11
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,129.94,88.22
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,93.11,72.96
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,79.62,61.91
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,66.74,51.03
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,52.95,39.11
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,38.67,26.5
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,26.07,13.71
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,26.56,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,75.52,34.29
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,137.04,97.42
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,206.78,156.3
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,273.81,212.62
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,347.07,272.62
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,400.47,315.38
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,455.14,357.44
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,485.11,378.92
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,515.47,399.64
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,557.19,427.99
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,597.0,454.03
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,698.32,525.46
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,798.19,589.59
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,837.64,613.12
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,867.81,630.94
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,809.57,588.84
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,707.2,512.54
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,741.81,536.22
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,775.64,557.94
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,807.63,576.6
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,826.48,586.88
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,793.66,562.94
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,769.66,544.95
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,738.88,522.58
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,697.24,493.34
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,695.02,492.2
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,691.56,489.94
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,642.53,455.63
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,594.68,422.23
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,670.19,476.78
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,734.56,521.71
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,763.13,545.49
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,770.31,552.54
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,688.25,496.09
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,613.81,442.38
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,606.69,440.69
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,583.07,425.65
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,530.53,387.64
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,474.94,346.32
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,410.31,296.99
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,358.51,256.86
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,308.42,214.97
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,253.67,167.42
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,199.02,122.63
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,143.45,79.95
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,93.47,48.49
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,48.13,35.12
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,44.99,32.59
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,42.18,30.18
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,36.54,25.17
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,30.59,19.66
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.35,8.95
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,29.74,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,83.17,34.48
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,148.01,104.55
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,220.07,165.33
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,285.16,220.28
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,358.13,280.05
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,419.72,329.0
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,484.9,378.69
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,543.06,421.36
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,605.06,464.97
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,658.0,499.61
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,710.72,533.33
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,758.21,562.77
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,798.19,586.72
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,837.05,610.38
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,873.8,632.41
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,905.66,650.42
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,934.88,666.67
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,957.89,680.32
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,977.73,692.11
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,892.92,635.74
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,768.8,546.47
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,701.3,500.08
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,620.83,443.88
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,609.12,435.3
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,596.81,425.89
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,666.68,475.18
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,741.04,525.66
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,705.95,500.22
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,664.9,471.76
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,776.01,554.44
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,849.49,604.7
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,811.62,580.11
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,771.55,554.89
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,727.62,527.95
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,681.92,498.49
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,632.24,463.45
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,581.78,426.95
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,527.58,386.63
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,474.39,345.82
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,418.47,301.88
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,363.71,257.63
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,307.45,211.83
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,253.04,166.86
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,195.39,120.24
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,145.04,82.1
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,95.75,51.46
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,52.48,38.6
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,49.22,36.0
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,45.8,33.05
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,39.42,27.42
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.32
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,26.79,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,75.34,27.22
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,138.35,97.49
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,210.46,158.58
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,274.96,213.38
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,346.99,272.94
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,409.48,323.4
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,475.79,375.03
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,534.74,418.61
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,595.46,461.93
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,649.4,498.58
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,700.78,531.95
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,747.69,561.74
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,793.37,590.19
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,833.27,615.54
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,871.17,639.38
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,903.13,657.85
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,924.53,669.34
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,801.72,584.18
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,630.85,458.81
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,697.92,505.33
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,751.29,540.65
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,750.59,538.87
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,748.27,536.44
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,682.31,490.25
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,627.68,451.39
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,808.08,583.9
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,948.3,677.95
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,924.39,661.52
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,897.76,644.67
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,804.47,581.29
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,704.7,508.7
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,689.84,500.03
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,668.77,486.47
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,595.82,434.51
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,531.51,388.25
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,566.13,417.0
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,575.28,425.16
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,522.73,385.19
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,470.18,344.51
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,331.38,242.47
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,239.56,177.17
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,258.42,184.86
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,249.18,165.75
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,196.06,122.39
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,146.11,84.48
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,97.95,54.75
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,57.47,42.79
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,52.78,38.97
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,47.78,34.69
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.69,27.61
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.69,20.3
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.04,7.29
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,28.73,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,80.98,24.63
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,146.32,102.43
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,218.6,164.17
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,282.55,218.56
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,353.91,277.36
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,416.72,327.71
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,483.26,378.97
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,541.9,422.53
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,600.07,464.34
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,653.79,499.52
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,707.38,533.52
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,754.81,562.37
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,801.02,589.74
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,840.69,612.18
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,871.09,628.25
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,901.69,644.28
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,929.6,658.38
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,952.2,671.05
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,971.68,681.86
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,985.4,687.82
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,995.7,691.81
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,999.96,694.39
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,1000.69,695.0
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,906.23,636.28
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,784.32,552.0
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,886.41,627.12
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,956.54,672.02
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,934.64,658.8
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,909.59,644.42
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,878.82,625.81
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,845.26,605.31
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,782.13,564.3
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,718.93,518.44
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,706.67,514.07
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,678.32,497.56
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,597.08,437.79
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,528.36,386.66
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,507.55,373.01
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,472.59,346.52
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,413.49,299.68
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,357.68,254.0
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,294.98,205.33
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,251.06,172.76
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,199.6,127.08
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,138.9,75.74
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,84.8,42.39
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,43.62,31.18
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,40.73,28.85
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,37.68,26.21
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,32.25,21.38
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,26.54,16.02
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.65,4.84
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,28.23,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,79.49,18.46
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,145.42,100.85
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,217.96,162.13
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,282.4,216.11
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,354.27,274.18
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,416.91,323.2
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,483.32,372.93
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,541.79,415.24
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,599.68,455.72
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,653.24,489.32
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,706.7,521.73
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,752.91,549.02
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,797.69,574.84
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,837.67,599.82
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,868.39,618.86
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,897.35,636.33
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,923.23,651.81
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,844.7,600.58
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,724.65,516.14
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,870.72,618.89
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,988.23,691.33
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,903.09,634.98
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,785.07,552.22
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,812.09,572.35
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,845.6,594.98
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,804.84,567.46
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,772.13,545.43
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,565.17,404.99
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.7,264.61
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,339.88,245.83
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,319.0,231.11
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,563.7,413.16
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,760.03,548.22
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,715.95,517.49
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,670.35,486.07
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,621.58,451.83
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,571.76,416.0
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,518.68,377.42
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,465.57,337.59
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,410.79,294.87
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,353.65,249.32
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,297.81,203.76
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,244.05,159.5
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,190.72,116.76
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,140.66,79.56
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,92.18,50.67
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,54.68,40.25
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,50.69,37.03
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,46.47,33.4
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.9,25.92
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.44,18.19
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.08
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,22.91,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,64.64,8.7
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,128.92,89.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,201.04,150.98
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,266.2,205.96
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,339.38,265.93
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,402.12,316.39
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,468.88,368.01
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,528.75,412.82
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,590.61,457.57
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,645.13,494.26
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,697.22,527.69
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,744.98,557.26
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,791.66,585.45
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,831.51,610.09
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,869.37,633.22
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,896.72,648.03
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,929.46,666.26
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,952.51,679.5
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,972.45,690.87
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,985.61,697.18
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,995.34,701.48
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,870.9,619.66
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,702.37,500.32
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,866.77,618.01
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,987.71,694.28
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,973.76,684.3
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,956.42,673.56
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,935.07,660.37
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,910.38,645.13
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,879.7,626.06
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,846.19,605.14
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,808.8,581.58
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,769.0,556.26
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,724.23,527.11
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,677.66,495.66
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,573.5,419.23
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,488.12,355.75
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,444.97,324.9
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,402.7,293.93
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,357.53,260.36
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,314.36,227.82
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,289.96,203.22
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,242.34,156.75
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,187.26,111.99
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,135.64,73.51
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,81.45,41.06
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,43.94,31.46
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,41.45,29.45
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,38.88,27.17
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,33.05,21.97
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.93,16.13
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,22.95,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,64.43,1.84
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,130.64,90.15
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,204.63,153.33
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,268.66,207.42
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,340.28,266.02
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,403.51,316.65
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,470.8,368.4
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,530.81,411.97
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,592.62,455.07
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,646.23,490.53
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,697.31,522.66
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,745.88,552.21
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,793.45,580.36
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,833.36,602.84
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,871.25,623.63
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,896.11,635.81
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,925.96,651.09
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,948.67,664.37
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,968.29,675.88
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,981.23,682.65
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,990.76,687.46
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,853.4,599.15
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,677.67,477.05
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,746.98,526.48
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,802.0,564.37
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,756.12,532.51
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,710.29,501.18
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,816.77,580.17
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,893.63,632.98
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,869.16,616.99
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,836.02,596.27
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,797.7,572.45
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,757.2,546.96
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,713.15,519.17
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,667.6,488.58
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,618.11,453.53
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,567.65,416.85
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,470.19,344.46
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,396.76,289.94
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,348.18,254.12
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,306.07,222.66
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,247.49,180.27
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,201.7,148.02
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,133.98,98.12
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.64,51.52
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,36.73
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,28.16
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,19.44
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.79
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,4.04
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,46.36,29.65
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,84.64,62.21
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,122.23,93.75
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,162.16,126.77
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,199.36,157.13
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,237.61,187.6
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,350.83,276.94
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,480.16,374.68
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,586.99,453.14
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,696.25,528.66
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,745.13,559.39
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,793.18,589.59
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,786.02,581.56
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,757.21,557.41
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,849.94,619.12
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,927.3,665.58
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,950.28,677.54
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,970.13,688.08
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,982.8,692.78
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,991.99,695.46
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,948.65,667.93
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,880.47,619.38
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,887.82,623.24
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,892.6,624.72
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,933.31,655.7
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,951.56,666.55
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,930.22,653.22
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,905.61,638.31
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,874.47,619.29
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,840.54,598.46
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,803.07,574.58
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,763.17,548.93
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,718.48,521.59
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,672.01,491.59
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,622.72,457.16
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,572.28,420.81
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,426.94,314.4
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,322.24,237.41
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,337.01,247.37
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,334.68,241.53
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,280.59,200.83
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,232.51,165.47
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,179.19,128.38
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,140.52,103.67
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,116.72,86.4
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,95.4,74.58
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,79.03,61.04
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,62.34,46.88
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,46.74,33.34
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.08,17.61
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.45,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,73.23,49.28
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,125.06,93.61
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,169.86,131.85
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,217.84,171.77
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,261.97,207.4
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,307.1,242.55
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,445.21,349.11
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,597.83,460.15
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,651.49,493.33
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,705.03,526.28
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,752.41,554.72
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,798.58,581.78
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,731.56,533.47
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,634.49,460.91
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,629.45,455.14
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,607.25,437.27
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,522.12,377.03
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,420.4,304.42
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,445.24,322.33
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,469.71,338.99
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,562.05,403.05
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,640.08,455.6
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,671.74,476.84
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,712.06,503.83
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,725.25,512.65
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,736.32,520.34
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,737.82,522.66
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,736.77,523.38
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,755.86,538.07
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,764.77,545.87
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,696.57,499.48
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,630.81,454.73
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,556.54,403.45
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,487.02,354.73
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,483.29,353.57
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,473.04,346.79
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,448.59,329.99
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,418.92,308.46
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,382.91,280.24
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,339.33,244.42
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,288.86,203.42
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,238.14,161.55
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,180.39,122.47
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,153.09,109.87
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,120.92,88.17
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,95.7,76.05
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,79.76,62.55
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,63.34,48.3
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,46.78,33.77
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,30.79,19.01
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,21.49,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,104.13,70.79
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,185.16,139.14
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,251.82,195.49
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,325.52,256.06
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,289.36,228.73
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,238.78,187.8
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,190.07,148.08
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,137.26,104.29
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,228.4,175.33
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,316.57,240.36
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,384.34,287.68
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,442.47,326.7
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,486.77,355.96
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,531.46,385.09
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,522.35,376.18
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,510.86,366.27
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,450.56,323.92
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,402.88,289.92
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,561.51,400.34
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,719.89,502.67
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,751.05,521.37
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,780.65,540.56
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,896.09,620.89
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,979.52,672.92
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,757.86,532.2
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,507.32,359.24
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,613.35,434.84
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,710.52,499.18
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,787.49,557.39
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,834.28,592.07
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,796.1,568.84
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,755.81,544.7
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,711.04,517.7
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,664.67,487.23
