Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,133.78,78.52
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,87.96,52.67
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.13,43.92
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.38,38.25
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.67,28.97
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.46,18.67
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.39,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,48.27,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,116.34,80.32
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,180.95,137.79
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,255.23,199.75
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,320.12,252.88
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,390.83,308.54
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,452.17,354.52
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,516.52,400.88
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,578.59,443.25
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,637.16,481.64
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,687.22,513.16
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,736.71,542.89
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,778.21,567.23
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,818.15,590.18
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,857.9,612.06
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,891.18,629.51
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,914.42,643.86
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,934.68,656.51
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,946.55,663.34
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,955.05,668.19
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,958.94,670.49
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,959.39,670.84
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,834.95,590.07
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,699.59,495.87
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,492.12,355.0
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,284.86,206.27
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,480.62,349.75
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,657.53,471.83
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,505.58,365.25
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,363.95,263.88
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,388.38,282.69
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,410.14,298.78
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,444.39,324.57
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,467.34,341.68
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,420.72,308.18
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,376.73,276.49
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,251.72,185.73
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,139.31,102.32
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,190.4,140.54
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,228.84,167.39
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,184.84,135.14
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,145.21,106.76
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,131.23,90.53
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,101.18,67.29
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,77.04,59.04
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,64.56,48.53
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,48.38,34.48
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.62,19.28
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,47.64,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,133.62,91.97
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,200.21,153.06
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,277.73,218.39
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,287.03,228.37
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,276.9,221.08
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,406.83,325.28
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,549.55,435.14
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,522.01,409.71
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,473.16,368.74
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,588.3,454.36
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,705.44,537.07
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,720.38,542.55
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,737.3,549.75
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,712.02,526.42
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,667.16,490.45
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,694.54,507.9
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,720.54,523.59
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,665.44,481.76
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,594.15,429.66
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,584.34,422.34
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,573.78,414.08
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,572.4,412.89
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,570.28,411.21
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,609.18,438.58
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,645.3,463.35
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,522.03,376.89
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,396.3,287.38
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,477.85,346.73
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,545.39,393.51
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,581.37,419.64
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,606.25,437.76
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,541.85,393.19
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,485.9,354.43
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,514.68,376.86
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,516.37,377.04
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,459.88,333.62
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,403.8,289.65
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,325.09,230.76
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,266.23,188.0
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,228.11,152.77
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,174.0,104.11
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,120.23,65.51
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,71.0,39.21
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,45.58,33.0
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,41.51,29.43
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,33.95,22.65
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,25.99,14.63
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,12.93,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,45.39,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,129.13,88.44
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,196.87,151.94
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,275.67,219.44
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,343.66,276.92
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,421.62,340.17
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,306.71,247.29
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,152.78,119.29
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,100.33,76.65
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.73
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,279.49,221.35
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,524.76,405.44
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,687.06,524.05
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,854.32,636.48
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,884.93,652.27
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,917.93,670.64
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,871.75,636.66
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,806.53,587.22
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,838.35,606.89
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,868.01,624.01
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,830.47,596.34
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,790.21,567.46
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,689.92,496.48
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,590.14,424.99
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,690.56,497.27
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,782.48,560.19
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,770.22,551.64
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,755.46,542.38
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,780.34,562.62
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,789.63,571.13
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,643.44,468.5
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,507.47,370.22
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,469.68,345.21
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,432.98,319.91
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,358.39,266.01
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,290.1,216.09
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,269.06,201.32
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,247.8,185.9
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,221.9,166.44
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,196.76,147.41
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,170.77,127.75
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,145.51,108.56
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,120.33,89.44
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,96.47,71.59
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,76.74,59.46
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,60.7,45.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,42.42,29.81
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,23.88,12.72
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,38.83,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,114.19,76.26
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,183.31,140.18
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,263.74,208.03
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,193.2,153.81
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,90.35,68.99
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,319.73,257.1
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,547.25,430.31
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,605.8,469.85
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,665.1,509.47
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,718.08,542.04
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,770.75,573.45
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,813.13,598.35
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,853.72,621.73
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,774.37,565.24
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,674.9,492.18
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,827.59,598.19
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,961.18,679.69
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,851.32,605.32
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,721.5,513.72
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,867.86,616.29
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,981.54,686.28
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,975.99,680.55
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,966.82,674.18
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,950.04,663.91
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,929.86,651.69
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,906.69,637.7
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,880.06,621.57
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,845.7,600.53
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,808.61,577.69
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,767.61,552.13
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,724.28,524.79
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,675.53,491.15
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,625.69,455.93
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,571.69,417.24
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,517.03,376.83
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,459.25,333.52
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,401.89,288.89
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,342.95,241.26
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,285.66,193.83
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,223.88,143.34
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,168.24,99.1
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,114.21,61.21
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,65.34,36.85
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,44.46,32.11
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,40.32,28.48
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,32.21,21.19
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.63,11.98
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,49.64,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,138.06,90.81
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,211.47,161.23
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,295.55,232.03
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,365.29,289.39
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,440.63,348.52
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,504.34,396.46
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,570.55,444.17
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,627.7,482.49
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,685.27,518.54
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,731.68,545.97
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,780.68,574.26
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,821.48,596.21
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,860.21,616.22
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,896.48,632.8
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,922.64,642.63
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,944.61,654.42
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,963.27,664.31
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,975.83,669.32
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,984.84,672.39
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,986.29,673.59
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,984.05,672.83
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,976.96,668.99
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,966.18,663.0
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,949.06,653.69
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,928.43,642.32
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,901.88,628.09
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,872.22,611.75
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,679.92,485.55
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,489.84,350.65
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,555.2,400.84
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,606.07,438.09
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,622.48,451.83
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,616.35,449.21
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,390.12,287.49
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,203.55,149.25
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,320.36,236.11
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,393.25,282.35
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,334.09,233.71
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,276.67,186.11
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,218.91,138.68
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,161.04,92.9
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,107.3,55.81
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,59.11,32.9
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,40.9,28.95
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,37.01,25.52
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,29.67,18.91
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,21.94,9.93
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,50.4,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,139.84,90.0
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,213.15,163.2
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,296.58,235.06
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,366.01,294.12
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,441.08,355.47
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,505.04,405.25
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,571.43,454.85
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,510.5,403.81
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,422.92,331.89
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,400.84,311.99
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,385.94,296.94
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,526.97,403.21
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,676.15,509.57
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,701.9,522.71
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,725.54,535.0
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,845.22,619.06
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,955.76,688.23
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,967.39,691.78
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,975.44,694.09
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,968.98,688.27
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,967.65,685.94
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,959.06,678.3
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,947.01,668.72
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,836.91,596.42
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,707.37,505.27
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,792.59,567.31
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,855.1,608.08
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,820.81,585.42
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,784.06,562.04
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,741.58,535.21
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,697.49,505.53
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,649.65,473.66
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,600.76,440.09
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,546.77,401.27
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,493.58,361.79
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,394.43,289.21
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,318.66,234.27
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,305.16,219.89
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,272.71,187.76
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,218.37,143.86
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,168.11,104.8
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,118.76,71.4
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,77.49,51.27
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.37,44.6
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,50.17,36.61
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.82,24.72
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.83,10.16
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,25.9,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,74.3,44.87
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,140.11,106.64
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,211.91,167.99
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,284.98,229.26
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,356.74,287.9
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,421.14,338.93
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,489.49,391.25
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,546.21,432.64
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,604.38,473.68
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,657.04,508.79
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,716.09,547.04
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,758.22,572.52
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,798.88,596.41
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,837.52,618.87
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,874.38,639.76
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,897.37,652.03
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,917.5,662.47
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,932.03,668.65
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,937.79,669.37
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,821.13,588.48
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,689.24,493.73
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,574.64,414.81
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,462.89,335.3
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,496.27,359.92
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,537.52,388.53
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,524.0,378.98
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,510.1,369.61
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,564.35,409.7
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,616.95,447.11
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,587.57,427.21
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,557.35,407.1
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,544.5,399.51
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,527.94,388.47
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,491.67,362.71
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,451.87,333.47
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,420.18,309.18
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,376.21,273.55
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,319.86,227.62
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,265.94,182.86
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,210.97,138.01
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,159.94,98.0
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,110.59,64.27
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,66.77,43.41
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,51.54,38.17
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.04,31.58
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.53,21.19
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.51,6.65
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,38.75,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,110.79,66.4
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,183.6,140.01
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,265.32,210.02
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,176.83,141.6
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,60.16,44.47
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,83.36,63.48
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,106.57,81.89
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,135.73,104.97
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,165.21,127.83
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,187.48,144.35
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,209.98,160.74
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,259.9,198.16
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,299.14,226.71
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,280.35,211.23
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,249.63,187.21
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,278.98,208.94
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,322.05,240.22
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,442.81,328.38
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,577.28,421.58
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,575.9,418.84
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,573.7,416.71
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,608.48,440.41
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,641.41,462.22
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,614.65,443.18
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,587.84,424.56
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,533.39,386.13
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,473.03,343.43
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,555.1,404.15
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,626.03,454.78
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,590.94,430.5
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,555.76,406.6
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,594.64,437.97
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,602.85,445.83
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,549.82,406.77
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,495.9,366.08
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,438.45,321.77
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,381.54,276.28
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,280.75,201.9
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,217.54,159.47
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,183.28,132.89
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,149.99,107.25
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,117.44,83.22
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,86.54,62.91
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.52,42.13
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,35.13,23.9
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,27.2,16.63
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.82,3.8
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,34.6,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,99.89,56.5
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,164.94,124.46
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,235.04,184.36
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,296.34,235.45
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,363.14,288.68
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,413.2,325.73
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,463.52,360.99
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,492.79,380.47
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,517.97,396.47
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,557.42,422.29
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,595.36,446.26
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,644.69,479.31
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,694.06,511.68
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,716.91,525.46
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,737.28,537.75
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,673.6,491.94
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,604.82,442.41
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,567.26,414.95
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,528.28,385.9
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,396.57,292.25
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,270.94,200.02
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,327.45,241.43
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,372.91,273.56
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,514.5,376.74
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,648.58,470.34
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,491.12,359.11
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,342.08,251.1
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,373.92,275.31
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,403.65,297.08
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,418.79,308.71
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,434.86,320.85
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,352.92,261.9
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,280.34,208.97
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,218.29,163.04
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,160.26,119.35
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,221.56,166.58
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,271.63,203.51
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,188.6,141.02
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,115.5,86.34
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,101.16,75.56
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,86.91,64.58
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,72.78,53.48
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,58.77,44.44
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.38,32.99
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,21.0
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,11.01
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.04,6.47
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,46.7,31.75
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,77.98,58.29
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,108.97,84.5
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,140.81,111.0
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,129.93,101.6
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,111.19,85.52
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.16
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,119.66,90.89
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,165.19,126.35
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,211.44,161.61
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,298.36,227.02
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,375.49,282.79
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,390.19,292.4
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,404.72,302.32
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,441.9,328.58
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,478.6,354.0
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,498.5,367.83
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,530.47,390.0
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,608.1,445.03
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,694.07,503.46
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,667.68,484.17
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,640.9,465.75
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,753.97,550.53
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,836.15,606.91
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,801.99,585.37
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,765.25,563.13
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,723.46,537.06
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,681.62,509.59
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,603.97,453.14
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,533.27,400.89
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,425.78,321.68
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,337.58,255.71
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,368.24,277.61
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,366.74,270.16
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,307.05,220.2
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,252.61,173.98
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,197.31,127.93
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,145.94,87.36
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,96.84,54.93
