Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,54.9,41.68
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,46.64,34.48
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.94,27.47
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,28.02,17.19
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.63,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,45.32,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,124.5,63.02
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,203.14,154.86
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,288.43,229.55
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,357.84,289.75
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,433.26,352.67
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,496.3,403.62
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,561.78,454.61
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,481.43,387.67
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,359.38,286.82
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,288.94,229.18
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,214.05,166.98
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,319.93,250.49
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,430.94,334.83
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,377.21,291.41
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,335.63,257.47
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,460.93,352.7
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,573.15,434.87
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,353.4,270.1
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,124.24,91.89
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,318.99,242.87
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,524.4,393.94
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,432.31,324.43
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,354.86,265.8
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,307.97,231.12
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,273.38,205.22
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,399.66,301.26
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,521.03,390.6
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,370.44,279.73
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,230.47,173.79
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,336.05,255.66
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,434.39,329.59
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,306.55,233.64
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,189.3,143.73
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,353.57,273.82
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,472.54,361.17
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,281.59,214.28
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,136.37,103.56
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,211.04,155.62
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,248.61,171.79
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,193.74,125.66
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,142.88,85.51
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,93.32,52.53
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,49.78,37.13
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,43.8,31.87
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.69,25.38
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.49,17.25
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.73,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.52
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,37.22,24.23
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,57.95,42.14
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,84.08,64.45
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,110.93,87.2
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,145.26,115.48
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,173.19,138.04
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,223.12,178.79
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,274.86,220.42
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,238.6,189.5
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,190.49,149.11
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,144.29,111.47
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,100.32,75.62
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,138.46,105.4
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,236.54,182.05
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,269.75,207.52
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,302.88,232.85
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,308.4,236.81
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,325.75,249.83
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,182.69,139.35
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.88
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,227.99,175.2
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,399.71,306.17
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,416.77,319.02
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,432.54,331.23
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,340.16,260.99
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,247.07,189.24
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,312.89,240.92
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,370.27,285.18
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,326.84,251.8
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,285.56,220.14
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,297.47,229.94
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,305.24,235.98
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,169.18,129.94
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.47
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,78.08,58.32
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,50.7
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,42.88
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,34.46
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,27.37
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,19.19
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.93
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.94
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.58
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,1.74
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,2.89
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.14
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,112.13,84.73
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,106.1,79.52
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,100.21,74.52
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,192.45,146.77
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,287.32,218.78
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,295.59,224.03
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,316.55,238.95
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,210.45,158.49
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,120.29,88.81
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.47,76.42
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.78,64.08
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.14,65.92
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.49,67.76
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,93.94,68.13
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.39,68.51
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,151.8,113.12
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,208.95,156.89
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,202.22,151.8
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,195.58,146.93
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,344.16,262.37
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,470.72,356.23
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,479.2,362.7
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,465.86,351.09
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,408.06,304.9
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,352.79,259.41
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,198.61,143.94
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,92.38,68.93
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,80.41,59.75
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,68.51,50.39
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,73.46,47.95
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,55.88,42.31
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,47.76,35.14
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,39.28,27.38
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,27.8,15.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,42.05,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,114.89,36.81
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,197.79,148.22
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,285.71,225.22
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,355.41,285.11
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,431.37,347.54
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,269.49,218.74
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,33.5
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,107.13,82.38
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,171.19,133.21
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,156.06,120.22
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,141.43,107.84
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,245.77,189.67
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,345.15,264.57
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,399.67,304.21
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,468.93,353.69
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,405.42,305.45
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,355.25,267.01
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,416.44,311.83
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,477.29,354.92
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,741.85,549.14
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,954.28,687.55
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,946.14,678.51
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,934.36,669.54
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,916.62,658.26
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,895.41,644.87
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,869.53,628.52
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,840.44,610.1
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,805.37,587.3
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,767.58,562.64
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,725.73,534.39
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,681.55,503.89
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,633.06,469.09
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,583.09,432.36
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,530.11,392.66
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,476.29,351.05
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,419.37,306.44
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,360.52,258.84
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,301.39,209.26
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,243.76,160.28
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,185.83,112.48
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,131.34,70.73
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,78.49,38.4
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,37.93,26.58
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,30.79,20.44
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,26.77,16.69
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,18.85,8.46
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,12.39,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,46.75,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,125.28,29.46
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,210.49,157.24
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,299.97,235.93
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,371.06,296.85
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,448.35,359.82
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,510.18,407.23
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,577.62,456.04
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,634.52,493.71
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,691.53,529.82
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,741.0,558.24
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,789.25,584.75
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,821.15,601.31
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,857.66,620.55
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,889.39,634.89
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,918.34,647.05
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,938.85,656.31
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,955.94,663.44
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,966.58,665.33
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,973.52,665.09
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,974.13,664.76
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,970.97,662.44
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,961.28,655.12
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,947.88,645.84
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,929.31,634.95
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,907.22,622.08
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,876.7,603.88
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,843.43,584.01
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,807.48,562.68
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,768.89,539.55
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,669.84,474.33
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,575.16,408.97
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,589.7,421.47
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,581.47,416.19
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,526.47,376.27
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,471.19,335.4
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,413.59,291.9
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,356.75,247.57
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,298.3,201.01
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,239.96,154.15
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,183.32,109.92
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,130.75,71.54
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,80.82,42.61
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,46.52,33.32
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,40.14,27.88
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,33.46,21.82
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.6,9.64
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,12.39,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,25.6,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,74.31,6.96
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,149.91,110.74
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,225.19,177.09
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,293.51,235.64
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,368.94,298.1
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,223.2,181.35
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,24.45
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,34.41
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,82.15,61.35
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,104.79,78.94
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,122.0,92.07
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,139.23,105.01
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,144.85,108.8
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,150.5,112.6
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,140.28,104.42
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,130.28,96.5
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,130.66,96.39
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,131.05,96.26
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,138.23,101.58
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,145.37,106.83
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,160.67,118.0
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,175.86,128.93
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,154.96,113.28
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,134.35,97.92
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,149.31,109.2
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,164.09,120.13
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,151.24,110.49
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,138.6,101.11
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,159.08,116.74
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,179.19,131.87
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,178.11,131.36
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,176.95,130.93
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,162.89,120.63
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,149.17,110.6
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,130.48,96.82
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,111.95,82.94
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,85.43,62.56
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.54
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,113.63,76.46
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,138.2,86.86
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,93.33,59.03
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,62.49,47.4
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,50.94,37.42
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,40.14,27.64
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,24.21,10.61
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,8.58,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,14.4,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,36.36,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,107.79,78.41
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,171.77,134.78
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,236.39,190.46
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,307.39,250.3
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,208.71,169.76
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,75.52,57.34
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,88.69,68.06
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,101.87,78.46
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,82.17,62.0
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.45,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.67,64.93
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,113.3,85.12
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,139.13,105.28
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,156.6,118.61
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,174.06,131.84
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,223.63,169.7
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,273.34,206.95
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,438.37,331.34
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,577.16,431.36
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,425.51,319.86
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,261.86,196.78
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,232.56,175.08
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,203.8,153.3
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,300.89,227.79
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,389.56,294.02
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,440.27,332.94
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,477.51,361.38
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,321.31,244.5
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,173.59,130.97
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,243.57,185.88
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,304.37,231.9
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,272.39,207.48
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,241.18,183.55
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,125.33,93.77
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.98
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,88.44,57.96
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,135.75,87.75
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,91.98,60.23
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,63.43,48.79
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,52.61,39.18
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,38.58,26.44
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,22.61,8.19
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.57
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.33
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,14.9
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,22.44
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,29.89
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,37.24
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,87.2,66.96
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,125.14,97.6
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,114.08,88.06
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,103.85,79.39
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,130.21,100.29
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,156.71,120.95
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,162.08,124.63
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,167.56,128.44
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,150.2,114.35
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,133.25,100.69
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,222.99,170.22
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,327.9,248.25
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,295.74,223.5
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,277.38,209.63
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,254.15,191.85
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,231.33,174.36
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,230.22,173.57
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,229.1,172.73
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,444.84,336.29
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,641.38,474.3
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,679.57,501.52
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,702.96,519.56
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,596.39,442.23
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,499.14,371.14
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,472.28,353.12
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,443.64,332.8
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,391.47,294.16
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,341.97,257.22
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,333.23,248.99
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,311.4,228.71
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,243.78,177.78
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,192.21,140.71
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,158.13,115.04
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,127.66,92.8
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,96.55,70.75
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,75.05,58.54
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,56.03,41.96
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,36.53,24.59
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,19.03,4.23
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,18.15,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,48.98,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,133.14,96.87
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,208.34,164.45
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,276.86,223.08
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,352.51,285.03
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,415.1,333.28
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,481.15,381.22
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,337.72,268.49
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,153.5,119.0
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,235.81,184.64
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,311.42,241.69
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,411.3,317.0
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,501.67,383.2
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,573.82,433.81
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,632.92,474.62
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,598.86,447.92
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,547.43,409.67
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,525.63,392.57
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,502.83,374.52
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,525.54,391.16
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,547.32,406.84
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,468.16,348.76
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,403.08,300.26
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,359.15,268.18
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,307.2,229.78
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,301.68,226.01
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,303.45,227.49
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,403.87,303.51
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,489.33,366.28
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,518.24,388.54
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,533.01,400.42
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,427.1,322.31
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,334.72,253.36
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,221.27,167.99
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,114.31,85.39
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,102.18,76.36
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,90.12,67.15
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,130.41,98.54
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,163.47,123.28
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,137.1,102.84
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,112.28,83.89
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,87.56,65.12
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,66.77,51.31
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,50.05,36.7
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,30.87,19.65
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.35
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,69.43,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,151.4,108.17
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,231.1,180.6
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,301.23,241.61
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,381.95,309.41
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,265.66,216.02
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,112.96,87.79
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,153.99,121.48
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,207.05,163.88
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,266.47,210.93
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,327.74,258.43
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,432.6,339.43
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,542.61,421.36
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,511.98,395.04
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,492.06,377.12
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,527.96,403.31
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,563.47,428.7
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,490.24,371.88
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,402.5,304.39
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,299.76,227.45
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,193.13,145.73
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,159.23,119.64
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,125.93,93.7
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,214.94,162.83
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,304.38,230.63
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,437.53,331.43
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,545.02,410.19
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,537.97,405.92
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,535.09,405.02
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,492.69,374.03
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,457.42,348.06
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,274.07,210.01
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,99.74,73.9
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,178.08,136.01
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,249.74,191.33
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,238.44,182.64
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,224.77,171.84
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,236.66,174.99
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,222.61,154.1
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,171.85,113.38
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,126.17,79.86
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,82.8,54.37
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,60.14,45.88
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,48.86,35.77
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,34.7,22.62
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
