Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,133.81,56.19
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,278.14,220.76
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,357.99,295.87
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,445.18,372.88
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,514.15,431.5
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,585.78,489.49
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,645.47,535.21
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,705.36,579.01
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,749.18,610.03
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,797.81,644.15
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,837.91,670.05
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,875.58,693.78
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,906.66,712.8
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,934.65,729.51
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,954.94,740.41
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,971.55,748.82
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,980.89,752.3
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,986.31,753.27
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,985.01,751.26
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,979.7,746.75
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,968.6,737.51
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,953.57,725.81
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,932.39,711.06
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,907.51,693.9
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,876.88,672.83
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,842.92,649.48
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,803.76,622.42
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,761.76,593.22
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,715.12,559.27
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,666.3,521.3
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,613.59,481.21
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,559.45,438.72
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,501.5,391.12
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,443.13,341.7
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,381.96,289.07
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,321.61,235.73
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,257.75,178.79
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,198.26,126.23
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,138.68,78.05
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,83.95,41.67
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,34.14,24.73
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,30.59,21.26
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,23.4,14.04
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.89,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,129.13,43.05
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,269.61,213.74
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,348.91,288.88
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,435.74,365.4
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,505.14,424.03
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,577.47,481.99
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,636.35,526.73
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,695.43,569.47
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,739.23,598.45
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,787.92,630.33
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,827.32,655.08
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,864.28,677.68
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,894.86,695.92
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,922.32,711.9
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,869.67,673.28
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,794.33,619.0
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,886.83,682.32
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,973.02,737.36
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,971.68,732.84
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,966.39,726.87
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,955.05,717.09
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,939.85,705.0
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,918.35,690.21
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,893.22,673.14
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,863.1,653.36
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,829.73,631.34
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,791.09,605.59
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,749.66,577.72
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,663.43,514.99
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,582.11,453.59
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,530.46,414.49
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,479.39,374.61
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,463.2,360.16
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,434.8,333.7
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,359.48,271.4
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,292.09,214.62
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,244.03,169.73
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,192.58,122.26
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,134.04,75.29
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,80.44,40.19
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,34.31,24.85
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,30.79,21.38
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,23.1,13.55
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.03,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.1,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,120.93,26.67
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,257.24,202.69
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,336.44,278.12
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,424.2,355.54
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,489.22,410.91
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,561.98,469.47
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,621.91,514.02
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,682.23,555.74
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,733.46,589.32
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,783.48,620.9
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,823.44,645.01
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,853.88,661.92
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,885.08,679.69
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,913.31,695.16
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,933.38,706.33
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,949.92,715.23
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,959.45,718.24
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.19,718.94
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,964.2,716.76
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,959.33,712.29
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,947.78,702.35
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,932.43,690.2
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,911.2,674.85
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,886.41,657.33
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,855.63,634.79
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,821.69,610.34
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,783.29,583.29
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,742.21,554.51
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,695.98,520.95
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,647.74,484.69
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,595.73,447.14
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,542.51,407.47
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,485.53,363.68
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,427.46,317.51
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,367.31,269.02
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,308.26,219.61
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,247.5,167.87
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,189.52,118.74
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,131.88,73.73
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,79.55,40.5
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,33.24,23.56
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,29.25,19.7
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,21.34,11.59
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,12.97,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,112.13,8.28
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,239.84,184.92
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,315.96,256.83
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,400.65,330.49
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,465.95,385.27
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,530.91,437.35
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,589.14,481.72
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,647.88,523.58
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,694.61,554.6
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,740.0,583.86
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,779.19,609.62
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,816.19,633.56
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,844.03,649.67
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,861.45,658.56
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,880.15,668.71
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,895.56,676.64
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,903.5,680.15
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,907.84,681.45
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,906.51,679.41
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,901.6,675.18
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,890.12,665.96
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,875.17,654.65
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,855.75,640.76
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,833.04,624.79
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,804.35,604.18
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,772.7,581.69
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,736.21,556.55
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,697.3,529.7
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,653.4,496.87
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,609.38,463.21
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,559.56,425.32
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,508.83,385.83
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,454.02,342.28
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,399.71,297.95
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,343.24,250.92
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,288.25,204.12
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,229.03,154.28
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,175.46,109.79
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,122.36,69.39
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,74.98,39.93
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,38.08,27.13
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,33.05,22.37
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,22.91,12.11
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,14.3,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,81.52,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,173.63,132.43
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,246.98,201.27
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,329.64,273.81
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,316.18,264.21
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,281.73,235.43
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,356.74,298.16
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,450.5,373.33
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,424.64,349.43
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,391.86,320.22
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,498.28,404.33
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,610.89,489.05
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,546.17,434.33
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,475.35,375.85
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,612.86,482.6
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,754.93,586.08
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,720.65,555.12
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,670.66,515.17
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,646.63,496.0
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,621.29,475.7
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,559.42,428.64
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,510.71,390.87
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,493.73,378.03
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,476.61,364.88
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,477.4,365.57
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,476.63,364.91
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,472.9,362.22
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,466.96,357.79
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,461.2,353.09
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,446.01,341.34
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,483.89,371.39
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,498.06,381.36
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,443.43,338.03
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,390.14,295.15
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,335.19,250.1
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,282.47,205.7
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,227.29,159.67
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,175.66,117.28
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,126.05,79.48
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,82.92,51.86
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.26,37.42
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.51,28.33
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.35,15.34
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,56.73,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,123.54,92.1
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,185.63,149.95
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,264.14,217.78
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,329.82,273.89
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,401.65,333.17
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,433.88,357.77
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,463.32,379.3
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,513.49,416.75
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,563.95,453.16
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,573.94,456.5
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,566.49,447.49
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,619.05,483.73
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,657.46,508.68
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,749.79,574.11
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,849.38,638.39
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,861.94,643.3
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,871.34,647.41
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,872.3,647.35
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,869.98,645.4
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,861.04,638.07
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,848.86,628.85
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,830.53,616.92
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,809.21,603.13
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,788.19,589.21
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,765.88,574.41
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,652.99,493.95
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,539.61,410.44
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,581.79,445.09
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,601.11,460.48
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,551.42,422.53
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,501.07,383.63
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,446.14,340.37
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,392.47,296.62
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,335.73,249.53
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,280.93,202.88
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,224.56,154.97
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,172.91,111.99
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,121.59,72.99
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,76.92,45.36
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.18,31.95
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.63,24.81
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.22,11.38
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.39,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,81.12,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,176.74,130.09
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,251.33,200.26
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,336.39,272.72
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,407.55,332.16
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,483.08,392.9
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,542.62,438.43
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,603.37,483.26
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,654.99,518.78
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,706.26,553.19
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,746.99,580.64
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,781.89,603.77
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,820.37,628.07
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,856.64,650.53
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,876.73,661.3
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,886.07,665.04
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,895.05,669.34
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,900.52,671.43
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,900.49,670.2
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,896.86,666.78
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,885.99,658.06
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,871.62,647.25
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,852.0,634.33
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,829.09,619.33
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,800.47,600.51
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,768.94,579.7
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,732.31,555.28
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,693.26,528.73
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,573.58,438.24
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,458.44,350.35
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,493.75,379.26
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,503.03,385.58
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,447.89,341.13
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,393.13,295.97
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,336.17,248.2
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,280.82,200.6
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,221.99,150.04
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,168.62,105.1
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,115.19,64.59
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,67.91,36.25
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,35.72,25.22
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.08,19.79
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.23,8.26
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,70.34,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,188.44,136.42
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,264.56,210.04
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,350.16,283.28
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,419.81,341.5
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,493.71,400.63
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,552.37,446.05
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,612.16,490.13
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,658.89,521.64
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,708.98,554.79
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,749.07,580.29
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,787.21,604.01
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,816.7,620.22
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,843.4,634.38
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,863.73,644.24
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,880.85,651.9
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,889.49,654.61
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,894.62,655.21
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,894.19,654.3
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,890.2,651.29
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,878.35,643.98
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,863.1,634.61
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,842.92,622.05
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,819.53,607.41
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,791.25,588.77
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,764.48,571.08
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,727.72,547.08
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,688.53,521.01
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,569.5,432.5
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,455.0,346.16
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,489.38,374.19
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,497.6,379.67
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,442.14,334.87
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,387.68,289.97
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,330.71,242.38
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,273.59,193.72
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,216.75,145.32
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,164.22,101.8
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,112.44,63.3
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,67.03,36.75
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,36.85,26.02
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,30.32,19.78
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.46,6.59
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.53,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,75.36,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,200.09,142.56
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,276.33,219.33
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,362.17,293.7
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,431.67,352.6
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,505.46,412.49
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,560.65,456.06
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,620.65,500.49
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,670.82,535.36
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,720.24,568.83
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,759.61,595.19
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,796.92,619.8
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,821.59,634.01
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,850.82,651.38
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,870.21,662.14
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,886.3,670.72
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,894.61,674.38
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,899.33,675.78
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,899.24,675.1
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,895.5,672.12
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,883.86,662.65
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,868.7,651.0
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,848.87,637.3
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,825.71,621.44
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,795.94,601.34
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,763.36,579.28
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,726.54,554.15
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,687.29,526.81
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,642.69,492.67
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,598.02,457.83
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,547.52,419.62
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,496.21,379.62
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,440.82,334.63
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,386.1,288.97
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,329.24,241.01
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,274.11,193.55
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,215.48,143.36
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,162.3,99.06
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,109.51,60.03
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,62.99,33.37
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,33.95,23.38
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,27.74,17.41
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.51,1.81
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,68.06,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,182.69,126.52
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,260.72,205.31
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,347.89,280.06
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,418.16,339.05
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,492.72,399.07
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,552.17,444.12
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,612.76,487.49
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,663.32,520.32
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,709.81,549.08
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,749.88,573.52
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,787.98,596.15
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,823.32,617.09
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,856.27,636.17
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,868.53,639.63
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,884.85,645.8
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,894.2,648.0
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,899.99,648.01
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,899.24,645.22
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,894.85,640.3
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,883.9,630.16
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,869.43,618.03
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,849.55,606.63
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,826.34,593.15
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,797.26,574.73
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,765.22,554.34
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,727.86,532.42
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,688.08,508.06
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,643.44,477.84
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,598.63,446.38
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,547.88,408.93
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,496.3,369.74
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,440.83,326.47
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,385.85,282.22
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,328.57,235.4
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,272.99,188.84
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,213.65,139.32
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,159.89,95.54
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,106.74,57.11
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,60.01,31.16
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,32.83,22.18
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.02,16.53
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.19,0.27
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
