Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,47.51,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,124.51,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,219.56,165.38
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,312.87,251.9
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,384.79,314.51
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,461.87,378.68
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,522.55,427.24
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,584.8,474.81
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,550.07,444.34
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,499.67,401.95
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,631.48,502.39
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,760.7,592.04
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,792.59,610.86
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,821.88,628.58
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,678.95,525.22
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,501.56,388.92
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,603.51,466.51
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,705.95,540.24
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,704.18,537.69
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,700.1,534.32
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,680.92,518.73
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,660.12,502.13
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,634.48,483.31
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,598.84,457.43
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,588.39,449.93
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,567.22,434.61
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,538.79,413.58
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,502.85,386.93
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,441.33,339.95
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,384.95,296.55
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,394.13,304.14
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,395.46,303.84
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,368.09,279.83
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,329.92,245.93
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,287.99,208.3
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,243.52,167.5
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,185.96,118.92
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,134.16,77.34
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,83.13,42.72
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,39.81,23.05
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,26.31,16.4
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,18.65,5.44
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,10.96,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,24.84,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,71.74,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,159.46,117.74
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,240.48,193.38
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,309.41,253.69
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,384.3,316.96
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,444.79,366.91
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,511.21,419.68
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,566.4,462.11
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,621.83,503.52
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,664.72,533.31
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,706.3,561.12
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,739.68,582.33
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,770.94,601.67
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,792.78,615.2
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,811.8,626.73
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,821.83,630.76
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,828.7,632.72
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,641.39,495.18
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,437.23,338.02
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,538.64,416.54
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,623.36,478.59
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,696.7,532.6
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,754.98,574.4
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,728.36,554.38
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,698.99,532.82
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,662.35,506.56
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,623.94,478.61
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,576.4,443.23
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,529.22,407.46
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,481.38,370.75
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,433.73,333.12
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,347.02,265.89
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,274.17,209.2
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,233.14,176.05
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,195.85,145.71
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,155.88,113.31
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,119.61,84.65
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,84.39,58.43
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,53.91,37.91
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,37.41,25.68
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,21.34,5.62
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,11.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,17.27,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,110.51,79.57
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,187.73,150.71
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,264.65,217.26
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,340.25,281.22
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,246.55,204.0
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,119.44,95.67
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,126.16,101.19
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,133.01,106.35
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,108.04,85.25
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,85.37,66.12
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,92.63,71.88
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,99.89,77.54
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,122.81,96.12
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,145.88,114.64
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,251.97,200.28
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,351.54,277.74
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,355.63,280.09
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,359.48,282.78
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,335.45,263.32
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,312.02,244.46
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,307.56,241.04
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,303.07,237.57
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,341.59,268.05
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,385.13,301.58
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,328.31,257.35
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,282.23,221.37
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,254.63,199.99
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,228.17,179.32
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,207.44,163.14
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,184.78,145.29
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,198.56,156.23
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,206.65,161.75
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,178.61,139.07
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,151.51,117.1
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,123.99,94.51
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,98.1,73.4
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,73.3,53.73
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,50.85,38.32
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,33.71,22.56
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,16.68,1.76
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,8.58,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,55.71,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,162.63,116.26
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,246.06,197.33
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,318.48,260.78
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,397.95,327.67
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,459.7,378.31
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,523.38,428.52
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,577.2,468.5
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,631.22,506.69
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,673.07,535.14
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,713.51,562.01
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,745.31,581.08
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,774.85,598.27
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,794.97,608.53
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,808.0,613.77
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,818.82,616.8
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,826.39,617.63
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,826.68,614.27
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,823.63,608.79
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,814.04,599.07
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,801.17,587.35
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,782.29,573.68
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,760.38,558.17
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,729.92,537.1
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,697.21,514.03
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,660.73,489.07
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,623.48,463.07
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,580.28,432.89
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,535.95,400.99
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,486.66,364.14
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,437.25,326.11
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,384.84,285.02
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,333.53,243.48
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,279.34,199.06
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,227.93,156.29
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,175.31,113.43
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,127.34,76.18
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,80.72,45.26
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,42.38,30.43
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,28.06,17.37
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,17.42,0.08
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,71.33,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,182.39,126.95
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,274.59,218.69
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,344.13,280.11
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,418.88,343.2
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,479.67,392.96
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,542.34,442.14
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,513.94,417.86
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,481.61,390.06
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,599.54,481.27
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,714.39,563.22
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,742.93,580.66
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,768.84,596.7
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,789.31,608.75
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,806.82,618.72
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,816.67,623.73
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,823.26,626.63
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,823.98,626.2
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,821.32,623.62
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,811.66,615.49
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,798.69,605.3
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,779.14,591.56
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,756.54,575.83
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,684.66,523.06
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,608.92,465.58
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,596.02,456.69
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,575.13,441.31
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,458.67,352.84
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,351.04,270.09
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,375.32,288.88
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,384.82,294.05
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,289.64,220.44
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,213.89,162.84
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,184.34,139.36
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,155.92,116.44
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,126.16,92.49
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,98.01,70.08
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,71.1,49.69
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,46.88,34.19
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,32.36,20.73
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,16.55,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,8.58,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,68.01,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,181.01,122.67
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,278.71,223.71
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,360.75,297.26
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,449.87,373.98
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,512.54,426.85
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,572.82,476.0
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,629.57,519.71
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,686.3,561.99
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,727.82,591.88
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,767.46,619.89
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,795.66,638.07
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,828.26,659.35
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,848.84,672.48
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,866.09,683.29
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,876.51,688.2
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,883.3,690.65
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,882.56,689.2
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,878.05,685.29
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,867.77,676.17
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,853.76,664.62
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,833.08,649.5
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,808.93,632.03
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,779.53,609.95
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,746.88,585.62
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,709.11,558.45
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,668.74,527.3
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,623.17,491.66
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,575.61,453.65
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,524.07,412.23
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,471.51,368.7
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,415.89,320.87
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,360.28,271.75
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,301.64,219.71
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,244.62,168.51
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,184.41,115.91
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,129.51,71.08
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,75.42,35.12
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,28.87,19.45
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,21.05,11.78
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,14.85,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,8.1,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,106.25,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,219.48,146.78
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,326.7,266.0
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,401.82,334.97
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,481.79,404.18
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,544.26,456.44
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,607.97,506.97
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,658.9,543.11
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,709.01,577.18
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,743.17,598.45
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,781.52,622.06
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,811.84,638.48
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,839.35,652.49
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,859.22,661.82
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,875.69,668.42
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,884.62,669.31
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,889.87,667.74
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,888.65,662.99
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,883.66,656.03
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,872.24,645.19
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,857.12,632.37
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,835.99,619.72
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,811.42,604.91
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,781.64,586.63
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,748.72,566.14
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,709.81,541.2
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,668.4,512.22
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,622.63,478.33
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,575.08,442.14
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,523.46,402.13
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,470.94,360.1
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,414.69,313.85
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,358.18,265.93
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,299.17,215.23
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,242.06,165.34
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,183.4,115.25
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,129.09,71.74
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,76.05,36.96
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,30.99,21.36
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,22.69,13.02
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,14.97,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,8.1,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,109.37,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,222.77,141.67
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,332.15,270.72
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,408.02,341.5
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,488.97,412.41
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,551.03,464.69
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,614.33,514.78
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,659.83,546.45
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,710.26,580.33
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,750.2,606.62
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,788.07,630.82
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,818.62,648.52
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,846.31,663.91
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,865.48,674.21
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,881.18,682.11
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,890.3,686.05
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,895.65,687.58
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,894.46,684.27
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,889.4,678.56
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,877.61,668.47
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,862.06,656.06
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,840.47,640.95
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,815.35,623.54
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,785.17,603.2
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,751.86,580.62
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,712.8,553.44
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,671.14,522.14
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,625.33,486.14
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,577.6,447.97
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,525.43,407.15
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,472.26,364.17
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,415.46,316.52
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,358.86,267.57
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,299.75,215.81
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,242.35,164.94
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,181.87,112.82
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,126.81,68.54
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,72.69,33.34
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,26.45,17.29
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,20.3,10.83
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,14.05,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,84.48,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,199.77,117.39
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,302.88,245.72
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,377.59,315.69
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,457.63,385.94
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,519.45,439.1
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,582.75,491.2
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,633.19,528.75
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,682.99,564.45
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,717.09,587.95
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,755.52,614.29
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,786.32,634.45
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,814.42,652.41
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,833.76,663.19
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,849.82,671.59
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,859.52,675.83
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,865.62,677.67
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,865.37,676.44
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,861.41,672.8
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,851.28,663.75
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,837.5,652.36
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,817.03,637.63
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,793.13,620.62
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,764.46,599.49
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,732.7,576.2
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,695.12,549.02
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,655.02,518.11
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,610.55,482.58
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,564.25,444.9
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,513.07,403.95
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,460.99,360.95
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,405.69,313.57
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,350.13,264.66
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,291.74,212.85
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,235.31,162.26
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,177.44,112.08
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,123.97,68.88
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,71.71,34.64
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,28.38,19.18
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,21.41,11.69
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,14.16,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,82.33,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,193.42,101.87
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,305.17,243.91
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,335.81,277.31
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,357.08,298.52
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,410.89,344.99
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,466.2,390.67
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,477.72,398.46
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,490.09,406.23
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,586.73,482.43
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,681.97,552.31
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,696.41,560.66
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,706.93,566.83
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,665.12,533.01
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,624.4,498.44
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,674.48,536.62
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,728.63,575.96
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,689.9,544.08
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,654.81,515.25
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,585.79,461.32
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,529.88,416.6
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,589.59,463.89
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,633.2,497.75
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,515.57,405.77
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,408.53,321.08
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,355.61,280.19
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,299.53,236.22
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,355.67,281.32
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,399.08,314.27
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,356.23,280.08
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,315.38,247.49
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,279.61,218.37
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,245.12,189.82
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,208.51,159.63
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,172.89,129.7
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,135.88,98.84
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,101.39,70.84
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,68.66,46.35
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,40.17,29.24
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,26.97,15.71
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,7.63,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
